Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,20,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.8,7.85,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.7,8.0,2.0,0.0,0.0
2018,3,4,6,45,167.0,15.0,0.6,8.15,25.5,74.44,0.0
2018,3,4,7,0,314.0,27.0,0.5,8.3,49.0,179.64,94.53
2018,3,4,7,15,440.5,34.5,0.5,8.5,93.5,270.97,213.2
2018,3,4,7,30,567.0,42.0,0.5,8.7,138.0,367.73,298.66
2018,3,4,7,45,640.5,47.0,0.5,8.9,189.5,438.95,360.13
2018,3,4,8,0,714.0,52.0,0.5,9.1,241.0,520.06,426.34
2018,3,4,8,15,758.5,55.5,0.5,9.25,293.0,584.75,476.98
2018,3,4,8,30,803.0,59.0,0.5,9.4,345.0,650.85,525.17
2018,3,4,8,45,833.0,61.5,0.5,9.55,394.0,705.91,562.98
2018,3,4,9,0,863.0,64.0,0.5,9.7,443.0,753.89,594.72
2018,3,4,9,15,881.5,67.0,0.45,9.95,488.0,798.45,622.21
2018,3,4,9,30,900.0,70.0,0.4,10.2,533.0,840.94,647.59
2018,3,4,9,45,912.0,73.0,0.35,10.4,572.5,875.49,667.16
2018,3,4,10,0,924.0,76.0,0.3,10.6,612.0,907.07,684.57
2018,3,4,10,15,935.0,77.0,0.3,10.8,645.0,932.14,698.59
2018,3,4,10,30,946.0,78.0,0.3,11.0,678.0,953.82,710.49
2018,3,4,10,45,955.0,79.0,0.3,11.15,705.0,970.1,719.12
2018,3,4,11,0,964.0,80.0,0.3,11.3,732.0,982.61,725.51
2018,3,4,11,15,969.5,81.0,0.4,11.45,751.0,988.03,729.88
2018,3,4,11,30,975.0,82.0,0.5,11.6,770.0,989.46,732.05
2018,3,4,11,45,978.0,82.5,0.6,11.75,780.5,984.03,730.03
2018,3,4,12,0,981.0,83.0,0.7,11.9,791.0,974.6,725.6
2018,3,4,12,15,980.0,84.0,0.75,12.0,792.5,958.24,715.79
2018,3,4,12,30,979.0,85.0,0.8,12.1,794.0,938.08,703.63
2018,3,4,12,45,975.0,86.0,0.85,12.2,787.0,911.7,687.38
2018,3,4,13,0,971.0,87.0,0.9,12.3,780.0,881.88,668.81
2018,3,4,13,15,967.0,86.5,0.95,12.3,765.0,847.18,647.05
2018,3,4,13,30,963.0,86.0,1.0,12.3,750.0,809.4,622.96
2018,3,4,13,45,956.5,85.0,1.05,12.35,727.0,766.42,594.82
2018,3,4,14,0,950.0,84.0,1.1,12.4,704.0,720.94,563.77
2018,3,4,14,15,940.0,82.5,1.2,12.4,673.5,670.5,527.33
2018,3,4,14,30,930.0,81.0,1.3,12.4,643.0,618.34,488.22
2018,3,4,14,45,901.0,82.5,1.35,12.35,600.5,557.73,440.92
2018,3,4,15,0,872.0,84.0,1.4,12.3,558.0,497.34,392.2
2018,3,4,15,15,869.0,78.5,1.4,12.3,520.0,441.97,345.25
2018,3,4,15,30,866.0,73.0,1.4,12.3,482.0,385.35,295.49
2018,3,4,15,45,840.0,70.5,1.75,12.15,434.5,323.52,241.33
2018,3,4,16,0,814.0,68.0,2.1,12.0,387.0,263.48,187.29
2018,3,4,16,15,774.5,64.0,2.2,11.7,335.5,201.65,132.62
2018,3,4,16,30,735.0,60.0,2.3,11.4,284.0,143.9,84.64
2018,3,4,16,45,675.5,55.0,2.35,11.05,232.0,88.36,46.91
2018,3,4,17,0,616.0,50.0,2.4,10.7,180.0,36.8,27.53
2018,3,4,17,15,508.0,43.0,2.5,10.5,130.5,32.89,23.66
2018,3,4,17,30,400.0,36.0,2.6,10.3,81.0,28.99,19.24
2018,3,4,17,45,248.5,24.0,2.7,10.1,47.0,20.0,2.53
2018,3,4,18,0,97.0,12.0,2.8,9.9,13.0,11.44,0.0
2018,3,4,18,15,48.5,6.0,2.9,9.8,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,3.9,5.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.15,6.0,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.3,6.3,2.0,0.0,0.0
2018,3,5,6,45,163.0,15.5,4.45,6.65,26.5,73.93,0.0
2018,3,5,7,0,304.0,28.0,4.6,7.0,51.0,179.24,108.71
2018,3,5,7,15,381.5,38.0,4.65,7.25,89.5,248.35,200.95
2018,3,5,7,30,459.0,48.0,4.7,7.5,128.0,320.28,268.96
2018,3,5,7,45,568.0,54.0,4.75,7.8,185.5,412.21,351.31
2018,3,5,8,0,677.0,60.0,4.8,8.1,243.0,512.96,438.58
2018,3,5,8,15,739.5,62.5,4.8,8.5,298.5,583.02,497.74
2018,3,5,8,30,802.0,65.0,4.8,8.9,354.0,660.06,559.02
2018,3,5,8,45,832.5,68.0,4.8,9.3,404.5,716.26,601.1
2018,3,5,9,0,863.0,71.0,4.8,9.7,455.0,771.81,641.64
2018,3,5,9,15,885.0,73.5,4.75,10.15,501.0,812.06,669.12
2018,3,5,9,30,907.0,76.0,4.7,10.6,547.0,856.89,699.58
2018,3,5,9,45,923.0,76.5,4.65,11.0,586.5,891.89,722.26
2018,3,5,10,0,939.0,77.0,4.6,11.4,626.0,924.11,742.66
2018,3,5,10,15,948.0,79.0,4.45,11.8,659.0,948.82,756.56
2018,3,5,10,30,957.0,81.0,4.3,12.2,692.0,970.01,767.76
2018,3,5,10,45,965.0,81.5,4.15,12.55,718.0,984.82,774.79
2018,3,5,11,0,973.0,82.0,4.0,12.9,744.0,995.81,779.48
2018,3,5,11,15,977.5,83.0,3.8,13.15,762.5,1000.24,779.59
2018,3,5,11,30,982.0,84.0,3.6,13.4,781.0,1000.65,777.02
2018,3,5,11,45,984.5,84.0,3.35,13.65,791.0,994.06,769.33
2018,3,5,12,0,987.0,84.0,3.1,13.9,801.0,983.47,759.01
2018,3,5,12,15,989.0,83.0,2.95,14.05,803.0,967.34,746.12
2018,3,5,12,30,991.0,82.0,2.8,14.2,805.0,947.3,730.73
2018,3,5,12,45,990.5,81.5,2.7,14.35,798.5,921.88,712.19
2018,3,5,13,0,990.0,81.0,2.6,14.5,792.0,892.83,691.26
2018,3,5,13,15,985.5,80.0,2.55,14.6,776.0,856.6,665.91
2018,3,5,13,30,981.0,79.0,2.5,14.7,760.0,817.27,638.34
2018,3,5,13,45,973.5,78.0,2.45,14.8,736.0,772.91,607.06
2018,3,5,14,0,966.0,77.0,2.4,14.9,712.0,726.07,573.45
2018,3,5,14,15,956.5,76.0,2.35,14.95,681.5,675.75,534.76
2018,3,5,14,30,947.0,75.0,2.3,15.0,651.0,623.61,493.73
2018,3,5,14,45,914.5,78.0,2.3,15.0,607.5,561.81,444.5
2018,3,5,15,0,882.0,81.0,2.3,15.0,564.0,500.93,394.6
2018,3,5,15,15,864.0,78.0,2.3,15.0,521.0,440.64,343.67
2018,3,5,15,30,846.0,75.0,2.3,15.0,478.0,381.2,291.81
2018,3,5,15,45,808.0,74.0,2.3,14.85,428.0,318.16,236.36
2018,3,5,16,0,770.0,73.0,2.3,14.7,378.0,258.32,183.0
2018,3,5,16,15,716.5,68.5,2.2,14.25,323.0,195.9,129.11
2018,3,5,16,30,663.0,64.0,2.1,13.8,268.0,136.53,80.8
2018,3,5,16,45,628.0,57.5,2.0,13.35,223.0,85.19,45.19
2018,3,5,17,0,593.0,51.0,1.9,12.9,178.0,37.96,28.33
2018,3,5,17,15,476.0,43.5,1.95,12.55,128.0,33.11,23.69
2018,3,5,17,30,359.0,36.0,2.0,12.2,78.0,28.74,19.0
2018,3,5,17,45,242.0,24.5,2.1,11.85,46.5,20.31,4.53
2018,3,5,18,0,125.0,13.0,2.2,11.5,15.0,12.39,0.0
2018,3,5,18,15,62.5,6.5,2.25,11.35,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,3.1,8.65,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,3.2,9.0,3.0,0.0,0.0
2018,3,6,6,45,89.5,16.5,3.25,9.4,22.0,48.46,0.0
2018,3,6,7,0,153.0,29.0,3.3,9.8,41.0,120.55,77.28
2018,3,6,7,15,205.5,45.0,3.3,10.1,74.0,173.84,138.85
2018,3,6,7,30,258.0,61.0,3.3,10.4,107.0,229.96,190.4
2018,3,6,7,45,331.0,74.0,3.35,10.7,152.5,298.96,251.49
2018,3,6,8,0,404.0,87.0,3.4,11.0,198.0,374.35,316.35
2018,3,6,8,15,415.5,102.0,3.35,11.4,235.5,416.96,351.69
2018,3,6,8,30,427.0,117.0,3.3,11.8,273.0,459.23,385.51
2018,3,6,8,45,548.5,112.5,3.25,12.25,341.0,564.59,469.95
2018,3,6,9,0,670.0,108.0,3.2,12.7,409.0,672.94,552.57
2018,3,6,9,15,782.0,91.0,3.05,13.15,476.0,759.35,613.87
2018,3,6,9,30,894.0,74.0,2.9,13.6,543.0,846.16,673.3
2018,3,6,9,45,909.5,76.0,2.75,14.05,583.0,882.31,694.58
2018,3,6,10,0,925.0,78.0,2.6,14.5,623.0,915.66,713.81
2018,3,6,10,15,935.5,79.5,2.5,14.85,656.5,940.86,727.75
2018,3,6,10,30,946.0,81.0,2.4,15.2,690.0,962.63,739.24
2018,3,6,10,45,953.0,82.5,2.3,15.5,716.0,977.58,746.17
2018,3,6,11,0,960.0,84.0,2.2,15.8,742.0,988.73,750.61
2018,3,6,11,15,965.0,84.0,2.05,16.0,760.0,992.39,749.79
2018,3,6,11,30,970.0,84.0,1.9,16.2,778.0,992.1,746.46
2018,3,6,11,45,972.0,85.0,1.8,16.4,788.0,986.23,740.22
2018,3,6,12,0,974.0,86.0,1.7,16.6,798.0,976.39,731.55
2018,3,6,12,15,964.0,90.0,1.65,16.7,796.0,955.34,716.62
2018,3,6,12,30,954.0,94.0,1.6,16.8,794.0,930.79,699.61
2018,3,6,12,45,906.0,109.0,1.55,16.95,769.0,882.79,666.81
2018,3,6,13,0,858.0,124.0,1.5,17.1,744.0,838.53,636.65
2018,3,6,13,15,830.5,129.5,1.55,17.05,720.0,794.05,607.66
2018,3,6,13,30,803.0,135.0,1.6,17.0,696.0,748.28,577.31
2018,3,6,13,45,801.0,131.0,1.6,17.0,675.5,710.11,550.54
2018,3,6,14,0,799.0,127.0,1.6,17.0,655.0,669.63,521.01
2018,3,6,14,15,810.0,114.5,1.6,16.95,630.0,626.6,489.3
2018,3,6,14,30,821.0,102.0,1.6,16.9,605.0,580.45,454.29
2018,3,6,14,45,786.5,103.5,1.6,16.8,562.5,521.21,408.11
2018,3,6,15,0,752.0,105.0,1.6,16.7,520.0,463.51,361.89
2018,3,6,15,15,657.0,120.5,1.6,16.7,463.0,394.08,305.69
2018,3,6,15,30,562.0,136.0,1.6,16.7,406.0,334.33,256.58
2018,3,6,15,45,574.5,118.0,1.7,16.3,370.5,286.25,214.86
2018,3,6,16,0,587.0,100.0,1.8,15.9,335.0,236.18,170.22
2018,3,6,16,15,539.5,93.0,1.75,15.4,287.0,182.91,125.08
2018,3,6,16,30,492.0,86.0,1.7,14.9,239.0,135.03,86.65
2018,3,6,16,45,464.5,73.5,1.65,14.4,197.5,89.17,53.85
2018,3,6,17,0,437.0,61.0,1.6,13.9,156.0,46.7,35.99
2018,3,6,17,15,358.5,50.0,1.65,13.55,114.0,38.69,28.54
2018,3,6,17,30,280.0,39.0,1.7,13.2,72.0,30.23,20.29
2018,3,6,17,45,178.0,25.0,1.7,12.85,42.5,19.73,5.67
2018,3,6,18,0,76.0,11.0,1.7,12.5,13.0,10.48,0.0
2018,3,6,18,15,38.0,5.5,1.65,12.4,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.95,11.25,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,2.1,11.3,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,2.25,11.4,12.5,14.49,0.0
2018,3,7,7,0,0.0,22.0,2.4,11.5,22.0,20.43,9.29
2018,3,7,7,15,0.0,38.0,2.5,11.8,38.0,37.12,25.4
2018,3,7,7,30,0.0,54.0,2.6,12.1,54.0,53.19,39.69
2018,3,7,7,45,9.0,74.5,2.7,12.4,77.0,79.61,62.73
2018,3,7,8,0,18.0,95.0,2.8,12.7,100.0,106.55,86.02
2018,3,7,8,15,15.0,96.5,2.8,13.05,101.0,104.26,83.95
2018,3,7,8,30,12.0,98.0,2.8,13.4,102.0,102.7,82.35
2018,3,7,8,45,8.5,101.5,2.8,13.7,104.5,103.15,82.34
2018,3,7,9,0,5.0,105.0,2.8,14.0,107.0,103.57,82.25
2018,3,7,9,15,68.0,158.0,3.0,14.35,193.5,219.1,179.59
2018,3,7,9,30,131.0,211.0,3.2,14.7,280.0,346.66,283.04
2018,3,7,9,45,221.0,229.5,3.35,15.05,356.5,446.95,363.18
2018,3,7,10,0,311.0,248.0,3.5,15.4,433.0,564.36,453.98
2018,3,7,10,15,507.5,202.0,3.6,15.6,523.0,705.76,563.91
2018,3,7,10,30,704.0,156.0,3.7,15.8,613.0,843.98,665.34
2018,3,7,10,45,808.0,125.0,3.85,15.95,668.5,903.68,706.45
2018,3,7,11,0,912.0,94.0,4.0,16.1,724.0,958.44,744.23
2018,3,7,11,15,936.5,87.5,4.05,16.2,748.5,972.52,752.89
2018,3,7,11,30,961.0,81.0,4.1,16.3,773.0,982.76,759.33
2018,3,7,11,45,964.0,82.0,4.15,16.4,783.5,977.85,755.37
2018,3,7,12,0,967.0,83.0,4.2,16.5,794.0,968.98,748.92
2018,3,7,12,15,968.5,82.0,4.25,16.5,795.5,952.61,737.65
2018,3,7,12,30,970.0,81.0,4.3,16.5,797.0,932.43,723.8
2018,3,7,12,45,970.0,79.5,4.3,16.55,790.0,906.7,705.78
2018,3,7,13,0,970.0,78.0,4.3,16.6,783.0,877.4,685.28
2018,3,7,13,15,965.5,77.5,4.3,16.6,767.5,842.21,660.67
2018,3,7,13,30,961.0,77.0,4.3,16.6,752.0,803.97,633.78
2018,3,7,13,45,955.0,75.5,4.3,16.6,729.0,760.76,603.08
2018,3,7,14,0,949.0,74.0,4.3,16.6,706.0,715.03,570.22
2018,3,7,14,15,938.0,73.0,4.3,16.5,674.5,664.39,530.98
2018,3,7,14,30,927.0,72.0,4.3,16.4,643.0,612.12,489.48
2018,3,7,14,45,913.5,70.5,4.35,16.3,606.0,556.67,444.49
2018,3,7,15,0,900.0,69.0,4.4,16.2,569.0,500.38,397.4
2018,3,7,15,15,882.5,67.5,4.4,16.2,526.5,441.86,346.82
2018,3,7,15,30,865.0,66.0,4.4,16.2,484.0,383.49,294.92
2018,3,7,15,45,838.5,63.5,4.2,15.75,436.0,321.83,239.64
2018,3,7,16,0,812.0,61.0,4.0,15.3,388.0,259.46,183.24
2018,3,7,16,15,612.0,80.5,3.85,14.95,309.0,185.93,125.4
2018,3,7,16,30,412.0,100.0,3.7,14.6,230.0,136.13,91.43
2018,3,7,16,45,320.0,88.5,3.55,14.25,178.5,91.5,60.9
2018,3,7,17,0,228.0,77.0,3.4,13.9,127.0,61.25,48.9
2018,3,7,17,15,310.0,56.0,3.45,13.7,105.0,42.48,31.85
2018,3,7,17,30,392.0,35.0,3.5,13.5,83.0,27.45,17.95
2018,3,7,17,45,264.5,24.5,3.5,13.3,50.0,19.94,6.92
2018,3,7,18,0,137.0,14.0,3.5,13.1,17.0,13.34,0.0
2018,3,7,18,15,68.5,7.0,3.45,13.05,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.4,12.45,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.3,12.7,3.0,0.0,0.0
2018,3,8,6,45,7.5,14.0,1.25,12.95,14.0,16.13,0.0
2018,3,8,7,0,5.0,25.0,1.2,13.2,25.0,26.16,14.09
2018,3,8,7,15,13.0,39.5,1.1,13.4,41.5,48.2,34.64
2018,3,8,7,30,21.0,54.0,1.0,13.6,58.0,68.07,52.32
2018,3,8,7,45,25.5,64.0,0.9,13.8,70.5,80.94,63.83
2018,3,8,8,0,30.0,74.0,0.8,14.0,83.0,94.52,75.65
2018,3,8,8,15,22.0,83.0,0.75,14.25,90.0,99.09,79.27
2018,3,8,8,30,14.0,92.0,0.7,14.5,97.0,97.63,77.61
2018,3,8,8,45,74.0,136.5,0.65,14.7,170.0,198.3,162.02
2018,3,8,9,0,134.0,181.0,0.6,14.9,243.0,310.68,251.64
2018,3,8,9,15,348.0,166.5,0.6,15.1,347.5,482.29,386.71
2018,3,8,9,30,562.0,152.0,0.6,15.3,452.0,668.56,523.2
2018,3,8,9,45,621.5,149.0,0.6,15.45,503.0,735.68,566.52
2018,3,8,10,0,681.0,146.0,0.6,15.6,554.0,796.63,605.8
2018,3,8,10,15,572.5,193.0,0.65,15.8,548.5,755.39,575.22
2018,3,8,10,30,464.0,240.0,0.7,16.0,543.0,714.3,543.79
2018,3,8,10,45,438.0,260.0,0.75,16.15,554.5,714.06,542.78
2018,3,8,11,0,412.0,280.0,0.8,16.3,566.0,711.09,539.42
2018,3,8,11,15,426.5,281.5,0.9,16.45,584.0,723.56,548.74
2018,3,8,11,30,441.0,283.0,1.0,16.6,602.0,733.95,556.45
2018,3,8,11,45,286.5,316.5,1.1,16.75,525.0,610.31,466.39
2018,3,8,12,0,132.0,350.0,1.2,16.9,448.0,488.38,375.3
2018,3,8,12,15,141.5,351.0,1.3,16.95,456.0,492.7,380.02
2018,3,8,12,30,151.0,352.0,1.4,17.0,464.0,496.05,383.03
2018,3,8,12,45,268.5,328.0,1.5,17.0,525.0,572.96,442.79
2018,3,8,13,0,386.0,304.0,1.6,17.0,586.0,632.75,488.64
2018,3,8,13,15,518.0,251.5,1.65,16.95,622.5,675.49,522.13
2018,3,8,13,30,650.0,199.0,1.7,16.9,659.0,703.18,544.49
2018,3,8,13,45,597.5,209.0,1.75,16.85,621.5,647.2,503.22
2018,3,8,14,0,545.0,219.0,1.8,16.8,584.0,590.95,461.77
2018,3,8,14,15,528.0,210.5,1.85,16.65,551.5,544.31,427.42
2018,3,8,14,30,511.0,202.0,1.9,16.5,519.0,497.88,392.3
2018,3,8,14,45,664.5,151.0,1.9,16.35,538.0,504.24,397.01
2018,3,8,15,0,818.0,100.0,1.9,16.2,557.0,492.24,385.4
2018,3,8,15,15,553.0,148.5,1.9,16.2,447.0,375.94,293.54
2018,3,8,15,30,288.0,197.0,1.9,16.2,337.0,287.04,224.34
2018,3,8,15,45,401.0,157.0,1.95,15.85,331.5,267.02,204.5
2018,3,8,16,0,514.0,117.0,2.0,15.5,326.0,233.16,170.76
2018,3,8,16,15,402.0,116.5,2.0,15.1,267.0,177.14,126.29
2018,3,8,16,30,290.0,116.0,2.0,14.7,208.0,135.82,96.31
2018,3,8,16,45,240.5,99.0,2.0,14.35,166.5,97.28,68.43
2018,3,8,17,0,191.0,82.0,2.0,14.0,125.0,64.95,52.16
2018,3,8,17,15,173.0,63.0,2.0,13.6,94.0,50.0,38.54
2018,3,8,17,30,155.0,44.0,2.0,13.2,63.0,35.65,25.13
2018,3,8,17,45,123.0,29.0,2.0,12.8,39.5,23.84,10.5
2018,3,8,18,0,91.0,14.0,2.0,12.4,16.0,13.34,0.0
2018,3,8,18,15,45.5,7.0,2.1,12.2,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,6,15,28.0,3.5,2.0,10.6,3.5,0.0,0.0
2018,3,9,6,30,56.0,7.0,2.1,10.8,7.0,6.67,0.0
2018,3,9,6,45,187.5,17.0,2.15,11.0,32.0,102.02,0.0
2018,3,9,7,0,319.0,27.0,2.2,11.2,57.0,193.29,141.57
2018,3,9,7,15,226.5,21.0,2.3,11.45,49.0,152.99,122.72
2018,3,9,7,30,134.0,15.0,2.4,11.7,41.0,101.4,82.39
2018,3,9,7,45,67.0,24.0,2.5,11.9,37.0,69.57,55.55
2018,3,9,8,0,0.0,33.0,2.6,12.1,33.0,30.62,20.85
2018,3,9,8,15,0.0,55.0,2.55,12.4,55.0,51.12,38.47
2018,3,9,8,30,0.0,77.0,2.5,12.7,77.0,72.01,56.16
2018,3,9,8,45,5.5,117.0,2.4,12.95,119.5,117.05,94.12
2018,3,9,9,0,11.0,157.0,2.3,13.2,162.0,163.34,132.33
2018,3,9,9,15,22.5,184.0,2.15,13.45,195.5,200.83,162.83
2018,3,9,9,30,34.0,211.0,2.0,13.7,229.0,251.43,203.3
2018,3,9,9,45,66.5,242.0,1.8,13.95,281.0,314.28,253.24
2018,3,9,10,0,99.0,273.0,1.6,14.2,333.0,378.15,302.48
2018,3,9,10,15,129.0,290.0,1.65,14.35,372.5,437.78,347.88
2018,3,9,10,30,159.0,307.0,1.7,14.5,412.0,483.76,382.38
2018,3,9,10,45,186.0,317.0,1.75,14.7,444.0,518.65,408.22
2018,3,9,11,0,213.0,327.0,1.8,14.9,476.0,553.03,433.49
2018,3,9,11,15,237.5,334.0,1.85,14.95,504.0,580.81,453.95
2018,3,9,11,30,262.0,341.0,1.9,15.0,532.0,620.54,482.79
2018,3,9,11,45,273.5,343.0,1.95,15.05,544.5,627.71,487.79
2018,3,9,12,0,285.0,345.0,2.0,15.1,557.0,633.4,492.02
2018,3,9,12,15,317.0,338.5,1.95,15.15,575.0,646.61,501.85
2018,3,9,12,30,349.0,332.0,1.9,15.2,593.0,657.47,509.85
2018,3,9,12,45,348.0,329.5,1.9,15.25,587.5,641.93,498.32
2018,3,9,13,0,347.0,327.0,1.9,15.3,582.0,625.1,486.06
2018,3,9,13,15,355.0,317.5,1.95,15.3,574.0,606.98,473.49
2018,3,9,13,30,363.0,308.0,2.0,15.3,566.0,587.26,459.58
2018,3,9,13,45,389.5,290.0,2.05,15.3,559.0,570.65,448.22
2018,3,9,14,0,416.0,272.0,2.1,15.3,552.0,556.21,438.01
2018,3,9,14,15,358.0,271.0,2.1,15.25,504.5,491.78,388.7
2018,3,9,14,30,300.0,270.0,2.1,15.2,457.0,436.64,346.01
2018,3,9,14,45,294.0,253.5,2.15,15.1,428.0,399.32,317.2
2018,3,9,15,0,288.0,237.0,2.2,15.0,399.0,362.23,287.83
2018,3,9,15,15,289.0,218.5,2.2,15.0,370.5,326.61,258.77
2018,3,9,15,30,290.0,200.0,2.2,15.0,342.0,290.66,228.74
2018,3,9,15,45,292.5,179.5,2.3,14.7,311.0,253.17,197.06
2018,3,9,16,0,295.0,159.0,2.4,14.4,280.0,215.36,164.45
2018,3,9,16,15,243.5,141.0,2.35,14.15,232.5,168.97,126.66
2018,3,9,16,30,192.0,123.0,2.3,13.9,185.0,128.87,95.19
2018,3,9,16,45,163.5,104.5,2.2,13.6,151.0,98.95,72.79
2018,3,9,17,0,135.0,86.0,2.1,13.3,117.0,70.66,57.39
2018,3,9,17,15,106.0,66.0,2.05,13.1,86.5,54.34,42.48
2018,3,9,17,30,77.0,46.0,2.0,12.9,56.0,38.65,27.84
2018,3,9,17,45,49.5,28.0,1.95,12.7,33.5,24.03,11.52
2018,3,9,18,0,22.0,10.0,1.9,12.5,11.0,9.53,0.0
2018,3,9,18,15,11.0,5.0,1.85,12.4,5.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.25,11.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.3,11.8,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,1.35,11.9,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,1.4,12.0,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.0,1.4,12.1,6.0,5.55,0.0
2018,3,10,7,30,0.0,7.0,1.4,12.2,7.0,6.48,0.0
2018,3,10,7,45,0.0,9.0,1.4,12.35,9.0,8.33,1.56
2018,3,10,8,0,0.0,11.0,1.4,12.5,11.0,10.19,3.19
2018,3,10,8,15,0.0,14.0,1.3,12.55,14.0,12.98,5.6
2018,3,10,8,30,0.0,17.0,1.2,12.6,17.0,15.77,7.99
2018,3,10,8,45,0.0,36.0,1.1,12.7,36.0,33.43,23.15
2018,3,10,9,0,0.0,55.0,1.0,12.8,55.0,51.14,38.14
2018,3,10,9,15,0.0,59.0,0.95,12.9,59.0,54.89,41.15
2018,3,10,9,30,0.0,63.0,0.9,13.0,63.0,58.63,44.16
2018,3,10,9,45,0.0,65.0,0.85,13.1,65.0,60.51,45.59
2018,3,10,10,0,0.0,67.0,0.8,13.2,67.0,62.39,47.03
2018,3,10,10,15,0.0,69.0,0.85,13.35,69.0,64.28,48.46
2018,3,10,10,30,0.0,71.0,0.9,13.5,71.0,66.16,49.9
2018,3,10,10,45,0.0,101.5,0.9,13.65,101.5,94.89,73.51
2018,3,10,11,0,0.0,132.0,0.9,13.8,132.0,124.41,97.41
2018,3,10,11,15,0.0,131.0,1.05,13.85,131.0,123.35,96.38
2018,3,10,11,30,0.0,130.0,1.2,13.9,130.0,122.31,95.47
2018,3,10,11,45,0.5,139.0,1.35,14.0,139.5,131.4,102.8
2018,3,10,12,0,1.0,148.0,1.5,14.1,149.0,140.45,110.08
2018,3,10,12,15,2.5,165.0,1.6,14.1,167.0,158.11,124.37
2018,3,10,12,30,4.0,182.0,1.7,14.1,185.0,175.67,138.52
2018,3,10,12,45,3.0,174.0,1.85,14.15,176.0,166.75,131.33
2018,3,10,13,0,2.0,166.0,2.0,14.2,167.0,157.94,124.3
2018,3,10,13,15,1.5,153.0,2.0,14.2,154.0,144.87,113.83
2018,3,10,13,30,1.0,140.0,2.0,14.2,141.0,131.93,103.44
2018,3,10,13,45,1.0,134.5,2.0,14.15,135.5,126.57,99.24
2018,3,10,14,0,1.0,129.0,2.0,14.1,130.0,121.24,95.05
2018,3,10,14,15,0.5,129.5,1.95,14.1,130.0,121.24,95.19
2018,3,10,14,30,0.0,130.0,1.9,14.1,130.0,121.26,95.38
2018,3,10,14,45,0.0,127.0,1.85,14.05,127.0,118.31,93.18
2018,3,10,15,0,0.0,124.0,1.8,14.0,124.0,115.36,90.99
2018,3,10,15,15,0.0,118.0,1.8,14.0,118.0,109.62,86.49
2018,3,10,15,30,0.0,112.0,1.8,14.0,112.0,103.89,81.98
2018,3,10,15,45,1.0,109.0,1.45,13.9,109.5,101.17,79.94
2018,3,10,16,0,2.0,106.0,1.1,13.8,107.0,98.22,77.66
2018,3,10,16,15,35.0,116.0,1.05,13.65,127.5,111.2,87.38
2018,3,10,16,30,68.0,126.0,1.0,13.5,148.0,118.98,92.45
2018,3,10,16,45,67.5,107.0,0.95,13.4,125.5,96.62,74.24
2018,3,10,17,0,67.0,88.0,0.9,13.3,103.0,74.48,60.76
2018,3,10,17,15,48.0,67.0,0.95,13.2,76.5,57.09,44.94
2018,3,10,17,30,29.0,46.0,1.0,13.1,50.0,40.06,29.15
2018,3,10,17,45,21.5,29.0,1.1,12.95,31.0,25.65,13.41
2018,3,10,18,0,14.0,12.0,1.2,12.8,12.0,11.44,0.0
2018,3,10,18,15,7.0,6.0,1.2,12.75,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,11,6,15,36.5,4.0,2.3,9.85,4.5,0.0,0.0
2018,3,11,6,30,73.0,8.0,2.3,10.1,9.0,31.54,0.0
2018,3,11,6,45,138.0,17.5,2.3,10.4,28.5,85.43,0.0
2018,3,11,7,0,203.0,27.0,2.3,10.7,48.0,139.9,105.74
2018,3,11,7,15,247.0,43.0,2.2,11.0,83.0,191.62,155.54
2018,3,11,7,30,291.0,59.0,2.1,11.3,118.0,247.06,205.3
2018,3,11,7,45,204.5,80.5,2.05,11.6,127.5,224.61,187.9
2018,3,11,8,0,118.0,102.0,2.0,11.9,137.0,193.58,161.41
2018,3,11,8,15,179.5,126.0,1.9,12.3,190.5,267.64,223.96
2018,3,11,8,30,241.0,150.0,1.8,12.7,244.0,357.88,297.18
2018,3,11,8,45,432.0,135.0,1.7,13.1,330.0,505.16,415.36
2018,3,11,9,0,623.0,120.0,1.6,13.5,416.0,659.3,531.85
2018,3,11,9,15,540.5,154.0,1.55,13.85,428.0,643.34,515.0
2018,3,11,9,30,458.0,188.0,1.5,14.2,440.0,626.35,498.34
2018,3,11,9,45,348.5,232.5,1.45,14.6,432.0,577.13,457.25
2018,3,11,10,0,239.0,277.0,1.4,15.0,424.0,521.66,411.46
2018,3,11,10,15,234.5,293.5,1.45,15.4,444.0,537.8,422.4
2018,3,11,10,30,230.0,310.0,1.5,15.8,464.0,552.71,431.79
2018,3,11,10,45,251.5,319.5,1.55,16.2,493.5,596.7,462.93
2018,3,11,11,0,273.0,329.0,1.6,16.6,523.0,625.52,482.76
2018,3,11,11,15,300.0,330.0,1.6,16.9,548.0,648.72,498.75
2018,3,11,11,30,327.0,331.0,1.6,17.2,573.0,670.48,513.65
2018,3,11,11,45,393.0,313.0,1.65,17.5,607.0,705.71,539.64
2018,3,11,12,0,459.0,295.0,1.7,17.8,641.0,749.76,571.07
2018,3,11,12,15,430.5,304.5,1.65,18.0,629.5,722.88,550.02
2018,3,11,12,30,402.0,314.0,1.6,18.2,618.0,685.53,522.56
2018,3,11,12,45,476.0,284.5,1.6,18.35,641.5,714.03,544.27
2018,3,11,13,0,550.0,255.0,1.6,18.5,665.0,727.64,554.91
2018,3,11,13,15,602.0,229.0,1.55,18.6,669.5,724.06,552.7
2018,3,11,13,30,654.0,203.0,1.5,18.7,674.0,713.08,545.33
2018,3,11,13,45,681.0,184.0,1.4,18.8,661.0,685.12,524.95
2018,3,11,14,0,708.0,165.0,1.3,18.9,648.0,653.03,501.4
2018,3,11,14,15,797.0,127.5,1.3,18.85,649.0,637.34,490.86
2018,3,11,14,30,886.0,90.0,1.3,18.8,650.0,611.77,472.01
2018,3,11,14,45,853.0,93.5,1.3,18.75,607.5,552.28,426.26
2018,3,11,15,0,820.0,97.0,1.3,18.7,565.0,493.42,379.93
2018,3,11,15,15,756.5,103.5,1.3,18.7,510.5,425.97,325.92
2018,3,11,15,30,693.0,110.0,1.3,18.7,456.0,361.79,273.38
2018,3,11,15,45,735.0,93.0,1.55,18.25,428.5,316.59,233.41
2018,3,11,16,0,777.0,76.0,1.8,17.8,401.0,268.17,188.67
2018,3,11,16,15,738.0,72.0,1.9,17.3,349.5,207.99,136.78
2018,3,11,16,30,699.0,68.0,2.0,16.8,298.0,148.92,88.34
2018,3,11,16,45,633.0,63.5,2.1,16.25,245.0,94.45,51.04
2018,3,11,17,0,567.0,59.0,2.2,15.7,192.0,47.95,36.92
2018,3,11,17,15,492.0,50.0,2.1,15.25,145.0,37.87,27.78
2018,3,11,17,30,417.0,41.0,2.0,14.8,98.0,32.38,22.39
2018,3,11,17,45,278.5,29.5,1.95,14.35,60.5,24.15,12.75
2018,3,11,18,0,140.0,18.0,1.9,13.9,23.0,17.16,0.0
2018,3,11,18,15,70.0,9.0,1.8,13.7,11.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,12,6,15,16.5,3.5,3.8,12.85,3.5,0.0,0.0
2018,3,12,6,30,33.0,7.0,3.9,13.1,7.0,17.57,0.0
2018,3,12,6,45,49.0,17.5,4.0,13.4,21.0,45.51,6.15
2018,3,12,7,0,65.0,28.0,4.1,13.7,35.0,70.71,51.21
2018,3,12,7,15,225.0,43.5,4.05,14.0,87.5,181.76,146.68
2018,3,12,7,30,385.0,59.0,4.0,14.3,140.0,302.28,250.15
2018,3,12,7,45,241.0,77.0,3.9,14.6,132.5,241.78,201.44
2018,3,12,8,0,97.0,95.0,3.8,14.9,125.0,171.1,141.12
2018,3,12,8,15,55.0,115.5,3.9,15.3,133.0,159.31,130.29
2018,3,12,8,30,13.0,136.0,4.0,15.7,141.0,144.26,116.14
2018,3,12,8,45,85.0,166.5,4.1,16.15,206.5,242.02,198.23
2018,3,12,9,0,157.0,197.0,4.2,16.6,272.0,348.28,284.7
2018,3,12,9,15,243.5,197.5,4.4,16.8,326.5,435.86,355.44
2018,3,12,9,30,330.0,198.0,4.6,17.0,381.0,514.99,418.52
2018,3,12,9,45,219.0,236.5,4.8,17.25,361.5,454.56,367.11
2018,3,12,10,0,108.0,275.0,5.0,17.5,342.0,387.86,310.54
2018,3,12,10,15,289.5,255.5,5.15,17.6,447.5,558.57,448.08
2018,3,12,10,30,471.0,236.0,5.3,17.7,553.0,720.46,573.73
2018,3,12,10,45,356.5,285.0,5.4,17.75,530.0,655.87,520.63
2018,3,12,11,0,242.0,334.0,5.5,17.8,507.0,588.45,465.78
2018,3,12,11,15,438.0,267.0,5.55,17.8,589.0,722.05,572.0
2018,3,12,11,30,634.0,200.0,5.6,17.8,671.0,832.96,658.22
2018,3,12,11,45,660.5,197.0,5.65,17.85,693.0,846.33,667.2
2018,3,12,12,0,687.0,194.0,5.7,17.9,715.0,856.32,674.3
2018,3,12,12,15,402.5,251.5,5.75,17.85,557.0,643.22,510.68
2018,3,12,12,30,118.0,309.0,5.8,17.8,399.0,421.68,333.76
2018,3,12,12,45,86.0,313.0,5.85,17.8,378.0,383.58,303.69
2018,3,12,13,0,54.0,317.0,5.9,17.8,357.0,357.06,282.03
2018,3,12,13,15,54.0,311.0,5.9,17.75,350.5,347.34,274.66
2018,3,12,13,30,54.0,305.0,5.9,17.7,344.0,337.51,267.19
2018,3,12,13,45,36.0,260.5,5.9,17.65,286.0,276.77,219.19
2018,3,12,14,0,18.0,216.0,5.9,17.6,228.0,214.94,169.87
2018,3,12,14,15,9.5,175.5,5.85,17.5,182.0,170.1,133.95
2018,3,12,14,30,1.0,135.0,5.8,17.4,136.0,126.5,98.68
2018,3,12,14,45,1.0,129.0,5.8,17.35,130.0,120.7,94.19
2018,3,12,15,0,1.0,123.0,5.8,17.3,124.0,114.91,89.69
2018,3,12,15,15,30.5,152.5,5.8,17.3,168.0,154.66,122.46
2018,3,12,15,30,60.0,182.0,5.8,17.3,212.0,189.09,150.25
2018,3,12,15,45,58.5,151.5,5.7,16.95,178.5,156.64,123.67
2018,3,12,16,0,57.0,121.0,5.6,16.6,145.0,124.83,97.34
2018,3,12,16,15,77.5,103.0,5.6,16.3,131.5,107.33,81.81
2018,3,12,16,30,98.0,85.0,5.6,16.0,118.0,88.43,64.99
2018,3,12,16,45,49.0,56.0,5.55,15.75,72.5,53.2,37.83
2018,3,12,17,0,0.0,27.0,5.5,15.5,27.0,25.04,16.65
2018,3,12,17,15,35.0,22.0,5.55,15.3,27.0,20.01,12.03
2018,3,12,17,30,70.0,17.0,5.6,15.1,27.0,12.59,5.26
2018,3,12,17,45,37.0,10.5,5.65,14.95,15.5,9.02,1.36
2018,3,12,18,0,4.0,4.0,5.7,14.8,4.0,3.81,0.0
2018,3,12,18,15,2.0,2.0,5.5,14.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.45,14.55,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.05,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.15,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.05,14.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.05,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.25,14.35,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.2,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.95,14.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.35,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.05,14.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.4,13.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.4,13.8,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.5,4.4,13.75,4.5,4.16,0.0
2018,3,13,7,0,0.0,7.0,4.4,13.7,7.0,6.48,0.0
2018,3,13,7,15,0.0,9.0,4.35,13.7,9.0,8.33,1.38
2018,3,13,7,30,0.0,11.0,4.3,13.7,11.0,10.18,3.06
2018,3,13,7,45,0.0,17.0,4.3,13.65,17.0,15.75,7.9
2018,3,13,8,0,0.0,23.0,4.3,13.6,23.0,21.33,12.72
2018,3,13,8,15,0.0,20.5,4.25,13.65,20.5,19.01,10.71
2018,3,13,8,30,0.0,18.0,4.2,13.7,18.0,16.7,8.69
2018,3,13,8,45,0.0,22.0,4.1,13.7,22.0,20.42,11.83
2018,3,13,9,0,0.0,26.0,4.0,13.7,26.0,24.14,14.96
2018,3,13,9,15,0.0,34.0,4.05,13.8,34.0,31.6,21.22
2018,3,13,9,30,0.0,42.0,4.1,13.9,42.0,39.06,27.44
2018,3,13,9,45,0.0,57.0,4.15,14.0,57.0,53.05,39.11
2018,3,13,10,0,0.0,72.0,4.2,14.1,72.0,67.07,50.7
2018,3,13,10,15,3.5,128.5,4.25,14.25,131.0,124.5,98.25
2018,3,13,10,30,7.0,185.0,4.3,14.4,190.0,183.97,146.63
2018,3,13,10,45,18.0,232.5,4.35,14.5,245.5,242.22,193.63
2018,3,13,11,0,29.0,280.0,4.4,14.6,301.0,314.26,250.78
2018,3,13,11,15,33.5,251.0,4.45,14.65,275.5,285.46,227.9
2018,3,13,11,30,38.0,222.0,4.5,14.7,250.0,257.63,205.97
2018,3,13,11,45,114.0,281.0,4.55,14.8,367.5,400.95,321.39
2018,3,13,12,0,190.0,340.0,4.6,14.9,485.0,530.16,422.06
2018,3,13,12,15,205.0,348.5,4.65,14.95,505.0,546.68,434.29
2018,3,13,12,30,220.0,357.0,4.7,15.0,525.0,561.59,445.73
2018,3,13,12,45,242.5,350.0,4.7,15.0,534.0,574.56,455.97
2018,3,13,13,0,265.0,343.0,4.7,15.0,543.0,575.1,456.94
2018,3,13,13,15,305.5,323.0,4.65,15.05,549.0,574.54,457.48
2018,3,13,13,30,346.0,303.0,4.6,15.1,555.0,570.63,455.32
2018,3,13,13,45,237.0,310.5,4.55,15.1,480.5,482.48,385.22
2018,3,13,14,0,128.0,318.0,4.5,15.1,406.0,396.88,316.66
2018,3,13,14,15,177.0,295.0,4.45,15.05,411.5,396.95,318.07
2018,3,13,14,30,226.0,272.0,4.4,15.0,417.0,392.53,315.21
2018,3,13,14,45,288.5,252.5,4.35,14.95,426.5,396.13,318.07
2018,3,13,15,0,351.0,233.0,4.3,14.9,436.0,389.83,312.21
2018,3,13,15,15,397.0,204.0,4.3,14.9,417.5,362.11,288.42
2018,3,13,15,30,443.0,175.0,4.3,14.9,399.0,327.16,257.56
2018,3,13,15,45,516.5,141.5,4.05,14.7,379.0,291.54,223.97
2018,3,13,16,0,590.0,108.0,3.8,14.5,359.0,248.16,182.27
2018,3,13,16,15,441.5,113.5,3.55,14.25,288.0,184.09,131.36
2018,3,13,16,30,293.0,119.0,3.3,14.0,217.0,140.11,100.13
2018,3,13,16,45,227.5,102.5,3.05,13.75,171.0,100.38,71.43
2018,3,13,17,0,162.0,86.0,2.8,13.5,125.0,68.86,51.95
2018,3,13,17,15,150.0,67.5,2.55,13.2,97.0,53.29,41.71
2018,3,13,17,30,138.0,49.0,2.3,12.9,69.0,39.47,28.87
2018,3,13,17,45,84.5,32.0,2.1,12.6,42.5,26.25,15.36
2018,3,13,18,0,31.0,15.0,1.9,12.3,16.0,14.3,0.0
2018,3,13,18,15,15.5,7.5,1.85,12.2,8.0,7.15,0.0
2018,3,13,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
