Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,8,15,619.5,157.5,2.45,17.65,529.5,677.25,534.33
2018,7,1,8,30,515.0,205.0,2.4,17.9,539.0,660.32,517.84
2018,7,1,8,45,466.5,235.5,2.3,18.1,554.0,668.8,520.8
2018,7,1,9,0,418.0,266.0,2.2,18.3,569.0,672.17,519.72
2018,7,1,9,15,431.0,277.0,2.2,18.5,604.0,706.57,543.0
2018,7,1,9,30,444.0,288.0,2.2,18.7,639.0,739.89,564.98
2018,7,1,9,45,483.0,284.5,2.25,18.9,681.5,781.64,593.81
2018,7,1,10,0,522.0,281.0,2.3,19.1,724.0,822.84,621.87
2018,7,1,10,15,616.0,248.5,2.35,19.25,788.0,890.68,669.5
2018,7,1,10,30,710.0,216.0,2.4,19.4,852.0,954.92,711.98
2018,7,1,10,45,799.5,172.0,2.45,19.55,904.5,995.25,737.39
2018,7,1,11,0,889.0,128.0,2.5,19.7,957.0,1030.93,759.82
2018,7,1,11,15,900.5,124.0,2.6,19.75,974.5,1035.4,762.76
2018,7,1,11,30,912.0,120.0,2.7,19.8,992.0,1036.45,763.89
2018,7,1,11,45,914.5,119.5,2.75,19.85,999.5,1028.56,758.8
2018,7,1,12,0,917.0,119.0,2.8,19.9,1007.0,1017.28,751.66
2018,7,1,12,15,892.0,134.0,2.9,19.85,997.5,991.16,735.53
2018,7,1,12,30,867.0,149.0,3.0,19.8,988.0,962.38,717.63
2018,7,1,12,45,857.5,152.5,3.05,19.75,976.5,934.99,700.17
2018,7,1,13,0,848.0,156.0,3.1,19.7,965.0,905.21,680.98
2018,7,1,13,15,841.0,154.5,3.15,19.6,946.5,870.87,658.67
2018,7,1,13,30,834.0,153.0,3.2,19.5,928.0,838.23,637.38
2018,7,1,13,45,768.0,178.5,3.25,19.35,879.0,777.29,596.07
2018,7,1,14,0,702.0,204.0,3.3,19.2,830.0,719.09,554.18
2018,7,1,14,15,783.0,165.0,3.3,19.05,842.0,708.73,548.32
2018,7,1,14,30,864.0,126.0,3.3,18.9,854.0,690.58,535.79
2018,7,1,14,45,855.0,123.5,3.35,18.7,819.5,641.35,498.79
2018,7,1,15,0,846.0,121.0,3.4,18.5,785.0,591.15,460.17
2018,7,1,15,15,834.5,118.5,3.4,18.5,745.5,536.31,416.5
2018,7,1,15,30,823.0,116.0,3.4,18.5,706.0,483.23,372.89
2018,7,1,15,45,808.0,113.0,3.4,18.1,662.0,428.33,327.15
2018,7,1,16,0,793.0,110.0,3.4,17.7,618.0,374.09,280.63
2018,7,1,16,15,773.5,106.5,3.4,17.5,570.5,318.98,232.32
2018,7,1,16,30,754.0,103.0,3.4,17.3,523.0,265.54,185.02
2018,7,1,16,45,729.0,98.5,3.35,17.05,473.5,207.56,135.15
2018,7,1,17,0,704.0,94.0,3.3,16.8,424.0,156.47,93.73
2018,7,1,17,15,670.5,89.5,3.3,16.5,374.0,107.67,60.82
2018,7,1,17,30,637.0,85.0,3.3,16.2,324.0,62.91,42.8
2018,7,1,17,45,592.0,78.0,3.25,15.9,274.5,53.45,41.93
2018,7,1,18,0,547.0,71.0,3.2,15.6,225.0,50.52,39.38
2018,7,1,18,15,482.0,62.5,3.15,15.35,178.5,46.05,35.31
2018,7,1,18,30,417.0,54.0,3.1,15.1,132.0,41.34,30.84
2018,7,1,18,45,324.0,44.0,3.0,14.85,93.5,34.92,24.63
2018,7,1,19,0,231.0,34.0,2.9,14.6,55.0,26.71,15.65
2018,7,1,19,15,133.0,20.5,2.85,14.5,31.0,16.36,0.0
2018,7,1,19,30,35.0,7.0,2.8,14.4,7.0,6.67,0.0
2018,7,1,19,45,17.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,4,45,1.0,1.0,2.55,14.35,1.0,0.0,0.0
2018,7,2,5,0,2.0,2.0,2.6,14.5,2.0,2.16,0.0
2018,7,2,5,15,23.5,10.5,2.55,14.7,13.0,15.02,0.0
2018,7,2,5,30,45.0,19.0,2.5,14.9,24.0,33.76,19.55
2018,7,2,5,45,39.5,27.5,2.5,15.1,33.5,40.46,27.08
2018,7,2,6,0,34.0,36.0,2.5,15.3,43.0,49.44,35.63
2018,7,2,6,15,17.0,48.0,2.4,15.5,51.5,53.02,39.36
2018,7,2,6,30,0.0,60.0,2.3,15.7,60.0,55.81,41.91
2018,7,2,6,45,2.0,81.5,2.2,15.9,82.5,77.75,60.39
2018,7,2,7,0,4.0,103.0,2.1,16.1,105.0,99.98,78.82
2018,7,2,7,15,31.5,144.5,2.1,16.3,159.5,164.48,132.3
2018,7,2,7,30,59.0,186.0,2.1,16.5,214.0,227.96,183.71
2018,7,2,7,45,148.0,205.5,2.05,16.7,286.5,322.04,259.71
2018,7,2,8,0,237.0,225.0,2.0,16.9,359.0,425.01,340.18
2018,7,2,8,15,346.5,221.0,1.95,17.15,435.5,515.14,409.3
2018,7,2,8,30,456.0,217.0,1.9,17.4,512.0,624.66,490.22
2018,7,2,8,45,487.0,225.0,1.9,17.65,560.0,674.97,524.77
2018,7,2,9,0,518.0,233.0,1.9,17.9,608.0,725.55,559.3
2018,7,2,9,15,521.5,247.0,1.9,18.05,642.0,757.35,579.66
2018,7,2,9,30,525.0,261.0,1.9,18.2,676.0,787.27,598.64
2018,7,2,9,45,493.5,289.5,1.9,18.35,693.0,796.97,602.52
2018,7,2,10,0,462.0,318.0,1.9,18.5,710.0,803.07,604.15
2018,7,2,10,15,502.5,312.0,1.95,18.6,751.0,841.41,630.66
2018,7,2,10,30,543.0,306.0,2.0,18.7,792.0,878.52,655.81
2018,7,2,10,45,557.5,304.5,2.05,18.8,814.0,892.54,664.81
2018,7,2,11,0,572.0,303.0,2.1,18.9,836.0,904.3,672.56
2018,7,2,11,15,464.0,338.5,2.2,18.9,775.0,828.33,618.87
2018,7,2,11,30,356.0,374.0,2.3,18.9,714.0,741.32,557.32
2018,7,2,11,45,305.0,373.5,2.4,18.95,666.5,683.87,516.98
2018,7,2,12,0,254.0,373.0,2.5,19.0,619.0,626.18,475.49
2018,7,2,12,15,275.0,365.0,2.6,18.9,631.0,630.52,480.18
2018,7,2,12,30,296.0,357.0,2.7,18.8,643.0,633.1,483.18
2018,7,2,12,45,179.5,376.0,2.8,18.75,549.0,529.43,405.23
2018,7,2,13,0,63.0,395.0,2.9,18.7,455.0,431.36,330.0
2018,7,2,13,15,62.5,407.5,3.05,18.6,466.5,438.31,335.95
2018,7,2,13,30,62.0,420.0,3.2,18.5,478.0,444.73,341.08
2018,7,2,13,45,146.0,387.0,3.3,18.4,518.5,477.11,368.26
2018,7,2,14,0,230.0,354.0,3.4,18.3,559.0,500.98,388.54
2018,7,2,14,15,389.5,309.0,3.5,18.1,643.0,560.2,436.16
2018,7,2,14,30,549.0,264.0,3.6,17.9,727.0,604.78,471.44
2018,7,2,14,45,527.0,262.0,3.65,17.75,691.5,559.98,437.1
2018,7,2,15,0,505.0,260.0,3.7,17.6,656.0,516.18,403.35
2018,7,2,15,15,499.5,251.0,3.7,17.6,626.0,476.21,371.65
2018,7,2,15,30,494.0,242.0,3.7,17.6,596.0,436.12,339.12
2018,7,2,15,45,527.5,220.0,3.65,17.25,576.5,401.3,309.96
2018,7,2,16,0,561.0,198.0,3.6,16.9,557.0,362.59,276.43
2018,7,2,16,15,554.0,184.5,3.6,16.7,516.5,314.73,235.27
2018,7,2,16,30,547.0,171.0,3.6,16.5,476.0,267.44,194.2
2018,7,2,16,45,524.5,160.0,3.6,16.3,430.0,219.95,154.04
2018,7,2,17,0,502.0,149.0,3.6,16.1,384.0,175.01,118.04
2018,7,2,17,15,471.5,136.5,3.6,15.8,337.0,131.06,87.52
2018,7,2,17,30,441.0,124.0,3.6,15.5,290.0,90.83,67.81
2018,7,2,17,45,402.5,110.5,3.6,15.25,244.5,78.13,63.86
2018,7,2,18,0,364.0,97.0,3.6,15.0,199.0,70.22,56.93
2018,7,2,18,15,312.0,81.0,3.55,14.8,156.0,59.9,47.64
2018,7,2,18,30,260.0,65.0,3.5,14.6,113.0,49.06,37.69
2018,7,2,18,45,196.5,48.0,3.5,14.35,78.0,36.88,26.37
2018,7,2,19,0,133.0,31.0,3.5,14.1,43.0,24.17,13.64
2018,7,2,19,15,75.5,17.5,3.45,14.05,23.5,14.66,0.0
2018,7,2,19,30,18.0,4.0,3.4,14.0,4.0,3.81,0.0
2018,7,2,19,45,9.0,2.0,3.4,13.95,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,3,4,45,1.0,1.5,3.65,13.8,1.5,0.0,0.0
2018,7,3,5,0,2.0,3.0,3.7,13.9,3.0,3.11,0.0
2018,7,3,5,15,6.5,9.5,3.6,14.1,10.0,10.1,0.0
2018,7,3,5,30,11.0,16.0,3.5,14.3,17.0,17.65,7.9
2018,7,3,5,45,136.0,34.5,3.45,14.45,60.5,85.92,62.36
2018,7,3,6,0,261.0,53.0,3.4,14.6,104.0,158.67,123.16
2018,7,3,6,15,130.5,52.0,3.3,14.8,77.5,111.95,88.31
2018,7,3,6,30,0.0,51.0,3.2,15.0,51.0,47.4,34.84
2018,7,3,6,45,0.0,61.0,3.15,15.2,61.0,56.72,42.76
2018,7,3,7,0,0.0,71.0,3.1,15.4,71.0,66.06,50.52
2018,7,3,7,15,0.0,92.0,3.05,15.65,92.0,86.27,67.26
2018,7,3,7,30,0.0,113.0,3.0,15.9,113.0,106.65,83.9
2018,7,3,7,45,0.0,117.0,2.95,16.1,117.0,110.25,86.48
2018,7,3,8,0,0.0,121.0,2.9,16.3,121.0,113.91,89.13
2018,7,3,8,15,0.5,129.5,2.9,16.55,130.0,122.41,95.71
2018,7,3,8,30,1.0,138.0,2.9,16.8,139.0,130.96,102.29
2018,7,3,8,45,4.0,169.0,2.9,17.0,172.0,163.73,128.44
2018,7,3,9,0,7.0,200.0,2.9,17.2,205.0,196.8,154.45
2018,7,3,9,15,29.5,262.0,2.95,17.35,285.0,289.0,227.19
2018,7,3,9,30,52.0,324.0,3.0,17.5,365.0,375.11,293.22
2018,7,3,9,45,105.0,366.0,3.05,17.7,453.5,482.29,374.57
2018,7,3,10,0,158.0,408.0,3.1,17.9,542.0,578.65,445.69
2018,7,3,10,15,144.5,421.0,3.1,18.0,546.5,579.15,444.17
2018,7,3,10,30,131.0,434.0,3.1,18.1,551.0,578.57,442.47
2018,7,3,10,45,242.5,400.0,3.15,18.25,623.5,664.71,508.08
2018,7,3,11,0,354.0,366.0,3.2,18.4,696.0,739.44,563.91
2018,7,3,11,15,562.0,282.5,3.25,18.45,815.5,871.57,661.69
2018,7,3,11,30,770.0,199.0,3.3,18.5,935.0,982.96,738.85
2018,7,3,11,45,835.0,169.5,3.3,18.6,973.0,1008.49,754.47
2018,7,3,12,0,900.0,140.0,3.3,18.7,1011.0,1021.63,762.57
2018,7,3,12,15,902.0,138.5,3.35,18.7,1011.0,1005.73,752.18
2018,7,3,12,30,904.0,137.0,3.4,18.7,1011.0,986.66,739.95
2018,7,3,12,45,905.0,135.0,3.4,18.75,1004.0,963.09,724.23
2018,7,3,13,0,906.0,133.0,3.4,18.8,997.0,936.52,706.51
2018,7,3,13,15,903.5,131.5,3.45,18.8,982.0,904.47,685.48
2018,7,3,13,30,901.0,130.0,3.5,18.8,967.0,869.8,662.52
2018,7,3,13,45,897.5,128.0,3.5,18.8,945.0,831.39,636.52
2018,7,3,14,0,894.0,126.0,3.5,18.8,923.0,790.71,608.73
2018,7,3,14,15,887.5,124.0,3.5,18.75,894.0,745.81,577.79
2018,7,3,14,30,881.0,122.0,3.5,18.7,865.0,699.24,543.23
2018,7,3,14,45,872.5,120.0,3.55,18.65,830.5,649.97,506.0
2018,7,3,15,0,864.0,118.0,3.6,18.6,796.0,599.65,466.94
2018,7,3,15,15,852.5,116.0,3.6,18.6,756.0,546.94,424.74
2018,7,3,15,30,841.0,114.0,3.6,18.6,716.0,490.68,378.7
2018,7,3,15,45,825.5,111.5,3.55,18.35,671.5,435.01,332.05
2018,7,3,16,0,810.0,109.0,3.5,18.1,627.0,380.02,284.68
2018,7,3,16,15,790.0,105.5,3.55,17.9,579.0,323.76,235.49
2018,7,3,16,30,770.0,102.0,3.6,17.7,531.0,269.2,187.27
2018,7,3,16,45,744.0,98.0,3.6,17.55,480.5,215.03,140.41
2018,7,3,17,0,718.0,94.0,3.6,17.4,430.0,158.77,94.8
2018,7,3,17,15,682.0,89.5,3.65,17.1,379.0,108.91,61.2
2018,7,3,17,30,646.0,85.0,3.7,16.8,328.0,63.39,42.8
2018,7,3,17,45,596.5,79.0,3.75,16.55,277.5,54.28,42.55
2018,7,3,18,0,547.0,73.0,3.8,16.3,227.0,52.24,40.78
2018,7,3,18,15,477.5,65.5,3.75,16.0,180.5,48.73,37.57
2018,7,3,18,30,408.0,58.0,3.7,15.7,134.0,45.1,34.05
2018,7,3,18,45,308.5,47.0,3.65,15.35,94.5,36.23,25.68
2018,7,3,19,0,209.0,36.0,3.6,15.0,55.0,28.35,16.85
2018,7,3,19,15,117.5,21.5,3.55,14.85,31.0,17.2,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.7,7.0,6.67,0.0
2018,7,3,19,45,13.0,3.5,3.45,14.5,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,2.95,13.65,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,3.1,13.8,1.0,1.46,0.0
2018,7,4,5,15,2.0,4.0,3.1,13.95,4.0,4.11,0.0
2018,7,4,5,30,0.0,7.0,3.1,14.1,7.0,6.48,0.0
2018,7,4,5,45,0.0,11.0,3.15,14.3,11.0,10.18,2.86
2018,7,4,6,0,0.0,15.0,3.2,14.5,15.0,13.89,6.16
2018,7,4,6,15,0.0,17.5,3.15,14.65,17.5,16.21,8.23
2018,7,4,6,30,0.0,20.0,3.1,14.8,20.0,18.54,10.26
2018,7,4,6,45,0.0,27.5,3.1,15.0,27.5,25.51,16.22
2018,7,4,7,0,0.0,35.0,3.1,15.2,35.0,32.49,22.11
2018,7,4,7,15,0.0,53.5,3.1,15.35,53.5,49.73,36.62
2018,7,4,7,30,0.0,72.0,3.1,15.5,72.0,67.01,50.98
2018,7,4,7,45,0.0,99.0,3.15,15.7,99.0,92.65,72.1
2018,7,4,8,0,0.0,126.0,3.2,15.9,126.0,118.83,93.36
2018,7,4,8,15,7.0,168.5,3.2,16.15,173.0,166.06,131.66
2018,7,4,8,30,14.0,211.0,3.2,16.4,220.0,214.17,169.96
2018,7,4,8,45,49.0,263.0,3.25,16.6,298.0,307.22,243.98
2018,7,4,9,0,84.0,315.0,3.3,16.8,376.0,394.22,311.32
2018,7,4,9,15,64.0,319.0,3.35,17.0,367.0,380.98,299.31
2018,7,4,9,30,44.0,323.0,3.4,17.2,358.0,366.62,286.85
2018,7,4,9,45,60.0,353.0,3.45,17.45,402.5,413.24,322.15
2018,7,4,10,0,76.0,383.0,3.5,17.7,447.0,460.05,356.88
2018,7,4,10,15,131.5,409.0,3.5,17.85,524.5,553.76,427.22
2018,7,4,10,30,187.0,435.0,3.5,18.0,602.0,635.6,487.17
2018,7,4,10,45,286.0,411.5,3.55,18.15,674.0,720.47,550.22
2018,7,4,11,0,385.0,388.0,3.6,18.3,746.0,793.55,603.87
2018,7,4,11,15,661.0,248.5,3.6,18.4,875.0,937.24,711.08
2018,7,4,11,30,937.0,109.0,3.6,18.5,1004.0,1051.1,786.26
2018,7,4,11,45,940.0,108.0,3.6,18.6,1011.5,1043.21,779.42
2018,7,4,12,0,943.0,107.0,3.6,18.7,1019.0,1031.82,771.42
2018,7,4,12,15,944.0,106.5,3.55,18.75,1019.0,1015.56,760.06
2018,7,4,12,30,945.0,106.0,3.5,18.8,1019.0,995.97,746.6
2018,7,4,12,45,945.0,104.5,3.5,18.8,1011.5,971.26,730.26
2018,7,4,13,0,945.0,103.0,3.5,18.8,1004.0,943.43,711.83
2018,7,4,13,15,943.5,102.5,3.45,18.85,990.0,912.24,690.64
2018,7,4,13,30,942.0,102.0,3.4,18.9,976.0,878.21,667.46
2018,7,4,13,45,939.0,100.5,3.35,18.9,954.5,839.35,640.98
2018,7,4,14,0,936.0,99.0,3.3,18.9,933.0,798.07,612.66
2018,7,4,14,15,930.0,98.0,3.25,18.9,904.5,752.86,581.35
2018,7,4,14,30,924.0,97.0,3.2,18.9,876.0,705.83,547.23
2018,7,4,14,45,917.0,95.0,3.2,18.85,841.5,655.67,509.32
2018,7,4,15,0,910.0,93.0,3.2,18.8,807.0,604.23,469.4
2018,7,4,15,15,900.0,91.5,3.2,18.8,767.0,550.61,426.57
2018,7,4,15,30,890.0,90.0,3.2,18.8,727.0,496.46,382.04
2018,7,4,15,45,877.0,88.0,3.25,18.65,683.0,440.35,334.96
2018,7,4,16,0,864.0,86.0,3.3,18.5,639.0,384.5,286.69
2018,7,4,16,15,847.5,83.0,3.35,18.35,591.0,327.27,236.31
2018,7,4,16,30,831.0,80.0,3.4,18.2,543.0,271.18,186.39
2018,7,4,16,45,809.0,77.5,3.4,18.05,493.0,210.17,133.54
2018,7,4,17,0,787.0,75.0,3.4,17.9,443.0,156.87,90.06
2018,7,4,17,15,757.0,71.0,3.45,17.6,391.5,104.3,54.54
2018,7,4,17,30,727.0,67.0,3.5,17.3,340.0,55.36,35.26
2018,7,4,17,45,684.5,62.5,3.55,17.05,289.0,45.85,35.03
2018,7,4,18,0,642.0,58.0,3.6,16.8,238.0,40.2,30.06
2018,7,4,18,15,579.0,52.0,3.55,16.5,190.0,37.34,27.45
2018,7,4,18,30,516.0,46.0,3.5,16.2,142.0,34.36,24.57
2018,7,4,18,45,418.0,38.5,3.5,15.9,101.0,29.89,20.16
2018,7,4,19,0,320.0,31.0,3.5,15.6,60.0,25.29,14.34
2018,7,4,19,15,190.5,19.5,3.4,15.4,34.0,16.35,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,7.63,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.05,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,13.15,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,13.3,4.0,6.07,0.0
2018,7,5,5,15,169.5,17.0,1.8,13.6,32.5,53.39,0.0
2018,7,5,5,30,321.0,30.0,1.9,13.9,61.0,118.84,75.97
2018,7,5,5,45,291.5,37.0,2.0,14.2,77.5,136.84,99.76
2018,7,5,6,0,262.0,44.0,2.1,14.5,94.0,147.98,113.94
2018,7,5,6,15,153.0,60.0,2.1,14.75,91.5,130.1,103.13
2018,7,5,6,30,44.0,76.0,2.1,15.0,89.0,95.09,75.2
2018,7,5,6,45,27.0,100.5,2.05,15.25,109.0,114.03,91.19
2018,7,5,7,0,10.0,125.0,2.0,15.5,129.0,126.03,100.75
2018,7,5,7,15,31.5,155.0,1.9,15.8,169.5,176.13,141.97
2018,7,5,7,30,53.0,185.0,1.8,16.1,210.0,223.07,179.73
2018,7,5,7,45,127.0,207.5,1.75,16.4,276.5,309.55,249.31
2018,7,5,8,0,201.0,230.0,1.7,16.7,343.0,393.5,314.87
2018,7,5,8,15,367.0,204.0,1.55,17.0,432.5,523.8,415.24
2018,7,5,8,30,533.0,178.0,1.4,17.3,522.0,644.99,504.32
2018,7,5,8,45,457.5,221.5,1.3,17.6,531.0,645.74,499.12
2018,7,5,9,0,382.0,265.0,1.2,17.9,540.0,639.11,489.71
2018,7,5,9,15,359.0,296.0,1.2,18.25,566.0,649.24,494.54
2018,7,5,9,30,336.0,327.0,1.2,18.6,592.0,668.55,505.29
2018,7,5,9,45,221.0,356.5,1.15,18.9,534.0,595.55,448.95
2018,7,5,10,0,106.0,386.0,1.1,19.2,476.0,504.83,380.14
2018,7,5,10,15,71.0,374.5,1.2,19.5,435.5,445.65,336.98
2018,7,5,10,30,36.0,363.0,1.3,19.8,395.0,397.98,301.07
2018,7,5,10,45,40.0,380.0,1.35,20.1,416.5,418.33,315.78
2018,7,5,11,0,44.0,397.0,1.4,20.4,438.0,438.33,329.72
2018,7,5,11,15,59.0,420.5,1.55,20.65,476.5,475.58,356.79
2018,7,5,11,30,74.0,444.0,1.7,20.9,515.0,512.09,382.99
2018,7,5,11,45,164.0,434.0,1.85,21.1,592.0,597.37,446.31
2018,7,5,12,0,254.0,424.0,2.0,21.3,669.0,677.66,504.51
2018,7,5,12,15,552.0,286.5,2.2,21.4,819.5,827.42,616.59
2018,7,5,12,30,850.0,149.0,2.4,21.5,970.0,947.86,699.81
2018,7,5,12,45,897.5,124.5,2.55,21.55,985.5,947.15,699.55
2018,7,5,13,0,945.0,100.0,2.7,21.6,1001.0,940.98,696.91
2018,7,5,13,15,942.5,99.0,2.85,21.6,985.5,908.48,676.8
2018,7,5,13,30,940.0,98.0,3.0,21.6,970.0,873.22,654.74
2018,7,5,13,45,936.5,96.5,3.1,21.6,948.0,834.08,629.38
2018,7,5,14,0,933.0,95.0,3.2,21.6,926.0,792.55,602.05
2018,7,5,14,15,928.0,93.0,3.25,21.55,897.5,747.28,571.59
2018,7,5,14,30,923.0,91.0,3.3,21.5,869.0,700.13,538.4
2018,7,5,14,45,916.0,89.0,3.35,21.45,834.5,650.05,500.98
2018,7,5,15,0,909.0,87.0,3.4,21.4,800.0,598.69,461.53
2018,7,5,15,15,899.0,86.0,3.4,21.4,760.5,545.61,419.34
2018,7,5,15,30,889.0,85.0,3.4,21.4,721.0,491.98,375.48
2018,7,5,15,45,851.0,91.0,3.35,21.2,669.0,432.54,326.31
2018,7,5,16,0,813.0,97.0,3.3,21.0,617.0,371.39,274.88
2018,7,5,16,15,804.5,90.0,3.3,20.75,571.5,315.47,226.13
2018,7,5,16,30,796.0,83.0,3.3,20.5,526.0,259.98,177.13
2018,7,5,16,45,788.0,76.0,3.25,20.3,480.0,205.23,129.29
2018,7,5,17,0,780.0,69.0,3.2,20.1,434.0,151.26,85.01
2018,7,5,17,15,706.5,74.0,3.2,19.75,375.0,103.3,55.0
2018,7,5,17,30,633.0,79.0,3.2,19.4,316.0,58.81,38.52
2018,7,5,17,45,445.5,83.5,3.15,19.05,238.0,58.61,45.9
2018,7,5,18,0,258.0,88.0,3.1,18.7,160.0,68.1,54.25
2018,7,5,18,15,178.0,71.5,3.1,18.35,116.5,56.25,43.76
2018,7,5,18,30,98.0,55.0,3.1,18.0,73.0,46.61,35.01
2018,7,5,18,45,73.5,41.0,3.1,17.65,52.0,35.18,24.52
2018,7,5,19,0,49.0,27.0,3.1,17.3,31.0,23.55,12.8
2018,7,5,19,15,37.0,16.0,3.2,17.1,18.0,14.11,0.0
2018,7,5,19,30,25.0,5.0,3.3,16.9,5.0,4.77,0.0
2018,7,5,19,45,12.5,2.5,3.35,16.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.75,15.85,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.8,15.9,4.0,5.55,0.0
2018,7,6,5,15,7.0,9.5,2.8,16.05,9.5,10.17,0.0
2018,7,6,5,30,0.0,15.0,2.8,16.2,15.0,13.9,5.05
2018,7,6,5,45,0.0,22.5,2.85,16.3,22.5,20.87,11.63
2018,7,6,6,0,0.0,30.0,2.9,16.4,30.0,27.84,17.8
2018,7,6,6,15,22.5,58.5,2.95,16.55,65.0,66.34,50.33
2018,7,6,6,30,45.0,87.0,3.0,16.7,100.0,107.54,85.21
2018,7,6,6,45,30.5,91.0,3.1,16.85,100.5,105.58,83.69
2018,7,6,7,0,16.0,95.0,3.2,17.0,101.0,98.71,77.73
2018,7,6,7,15,17.0,107.5,3.15,17.2,114.5,112.05,88.62
2018,7,6,7,30,18.0,120.0,3.1,17.4,128.0,125.48,99.4
2018,7,6,7,45,50.5,142.5,3.05,17.55,170.0,176.67,141.73
2018,7,6,8,0,83.0,165.0,3.0,17.7,212.0,234.73,188.81
2018,7,6,8,15,73.5,190.5,3.0,18.0,234.5,247.91,198.14
2018,7,6,8,30,64.0,216.0,3.0,18.3,257.0,268.95,213.57
2018,7,6,8,45,35.0,197.5,2.95,18.55,220.0,226.15,178.18
2018,7,6,9,0,6.0,179.0,2.9,18.8,183.0,175.24,136.31
2018,7,6,9,15,4.5,158.5,2.95,19.2,161.5,153.82,118.88
2018,7,6,9,30,3.0,138.0,3.0,19.6,140.0,132.65,101.63
2018,7,6,9,45,72.0,215.0,3.05,19.95,275.5,291.2,228.21
2018,7,6,10,0,141.0,292.0,3.1,20.3,411.0,439.66,341.51
2018,7,6,10,15,411.5,256.0,3.2,20.65,620.0,693.12,533.15
2018,7,6,10,30,682.0,220.0,3.3,21.0,829.0,931.8,701.12
2018,7,6,10,45,725.5,203.0,3.4,21.4,865.0,959.73,716.87
2018,7,6,11,0,769.0,186.0,3.5,21.8,901.0,979.51,728.87
2018,7,6,11,15,771.0,189.0,3.7,21.95,915.0,981.24,730.3
2018,7,6,11,30,773.0,192.0,3.9,22.1,929.0,979.84,729.82
2018,7,6,11,45,840.0,149.5,4.05,22.3,956.0,985.51,733.72
2018,7,6,12,0,907.0,107.0,4.2,22.5,983.0,997.29,741.75
2018,7,6,12,15,910.5,104.5,4.35,22.6,984.0,982.12,731.97
2018,7,6,12,30,914.0,102.0,4.5,22.7,985.0,963.67,720.27
2018,7,6,12,45,917.5,99.0,4.65,22.75,979.0,941.52,706.55
2018,7,6,13,0,921.0,96.0,4.8,22.8,973.0,916.18,690.54
2018,7,6,13,15,891.5,113.0,4.95,22.8,951.5,878.23,665.74
2018,7,6,13,30,862.0,130.0,5.1,22.8,930.0,838.83,639.66
2018,7,6,13,45,886.5,111.0,5.25,22.75,916.5,808.43,619.76
2018,7,6,14,0,911.0,92.0,5.4,22.7,903.0,773.65,596.43
2018,7,6,14,15,905.0,91.0,5.45,22.55,875.0,729.53,565.87
2018,7,6,14,30,899.0,90.0,5.5,22.4,847.0,683.65,532.69
2018,7,6,14,45,891.0,88.5,5.6,22.3,813.0,634.53,495.11
2018,7,6,15,0,883.0,87.0,5.7,22.2,779.0,584.25,455.62
2018,7,6,15,15,780.0,127.0,5.7,22.2,715.5,517.58,401.65
2018,7,6,15,30,677.0,167.0,5.7,22.2,652.0,458.3,353.06
2018,7,6,15,45,539.0,200.5,5.8,21.7,571.0,390.94,299.41
2018,7,6,16,0,401.0,234.0,5.9,21.2,490.0,335.86,255.95
2018,7,6,16,15,499.5,185.5,5.9,20.95,480.0,300.06,223.08
2018,7,6,16,30,598.0,137.0,5.9,20.7,470.0,252.55,178.82
2018,7,6,16,45,654.0,108.5,5.85,20.45,441.0,202.75,133.28
2018,7,6,17,0,710.0,80.0,5.8,20.2,412.0,151.37,88.37
2018,7,6,17,15,686.5,75.0,5.65,19.9,365.0,102.78,55.33
2018,7,6,17,30,663.0,70.0,5.5,19.6,318.0,52.54,33.01
2018,7,6,17,45,601.0,67.0,5.4,19.3,266.5,44.91,33.85
2018,7,6,18,0,539.0,64.0,5.3,19.0,215.0,44.78,33.78
2018,7,6,18,15,487.0,56.5,5.1,18.7,172.0,40.96,30.34
2018,7,6,18,30,435.0,49.0,4.9,18.4,129.0,36.93,26.54
2018,7,6,18,45,320.0,39.5,4.75,18.1,89.0,30.75,20.66
2018,7,6,19,0,205.0,30.0,4.6,17.8,49.0,23.45,12.62
2018,7,6,19,15,118.0,17.5,4.5,17.65,27.0,13.88,0.0
2018,7,6,19,30,31.0,5.0,4.4,17.5,5.0,4.77,0.0
2018,7,6,19,45,15.5,2.5,4.3,17.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.25,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.4,14.9,9.0,17.12,0.0
2018,7,7,5,15,106.5,13.5,4.5,15.15,20.5,36.54,0.0
2018,7,7,5,30,136.0,19.0,4.6,15.4,32.0,59.64,35.59
2018,7,7,5,45,295.5,32.0,4.65,15.65,81.0,131.85,95.1
2018,7,7,6,0,455.0,45.0,4.7,15.9,130.0,218.84,168.28
2018,7,7,6,15,263.0,60.5,4.75,16.2,113.0,181.57,144.47
2018,7,7,6,30,71.0,76.0,4.8,16.5,96.0,112.63,89.56
2018,7,7,6,45,36.5,90.5,4.85,16.85,101.0,108.12,85.95
2018,7,7,7,0,2.0,105.0,4.9,17.2,106.0,101.02,79.43
2018,7,7,7,15,7.0,132.5,4.9,17.45,136.0,131.38,104.4
2018,7,7,7,30,12.0,160.0,4.9,17.7,166.0,162.26,129.42
2018,7,7,7,45,15.5,178.5,4.9,18.0,187.0,183.21,145.97
2018,7,7,8,0,19.0,197.0,4.9,18.3,208.0,204.42,162.55
2018,7,7,8,15,36.5,226.5,4.95,18.55,249.5,257.53,204.88
2018,7,7,8,30,54.0,256.0,5.0,18.8,291.0,303.71,241.06
2018,7,7,8,45,71.0,285.0,5.05,19.0,334.0,349.93,276.82
2018,7,7,9,0,88.0,314.0,5.1,19.2,377.0,396.92,312.71
2018,7,7,9,15,71.0,324.5,5.15,19.4,377.0,393.52,308.5
2018,7,7,9,30,54.0,335.0,5.2,19.6,377.0,389.01,303.59
2018,7,7,9,45,64.0,358.0,5.2,19.75,410.0,422.66,328.81
2018,7,7,10,0,74.0,381.0,5.2,19.9,443.0,456.28,353.69
2018,7,7,10,15,138.0,405.0,5.25,20.05,526.0,556.35,429.86
2018,7,7,10,30,202.0,429.0,5.3,20.2,609.0,644.7,495.74
2018,7,7,10,45,241.5,431.0,5.3,20.35,651.5,696.67,533.42
2018,7,7,11,0,281.0,433.0,5.3,20.5,694.0,736.09,561.99
2018,7,7,11,15,431.0,367.5,5.3,20.55,775.0,825.48,630.21
2018,7,7,11,30,581.0,302.0,5.3,20.6,856.0,904.4,689.66
2018,7,7,11,45,641.0,274.0,5.3,20.7,889.5,927.81,706.83
2018,7,7,12,0,701.0,246.0,5.3,20.8,923.0,947.19,720.67
2018,7,7,12,15,805.0,183.5,5.4,20.85,960.5,965.52,733.77
2018,7,7,12,30,909.0,121.0,5.5,20.9,998.0,977.67,742.68
2018,7,7,12,45,781.0,201.0,5.6,20.95,950.5,920.01,702.97
2018,7,7,13,0,653.0,281.0,5.7,21.0,903.0,861.57,660.68
2018,7,7,13,15,711.0,241.0,5.8,20.95,908.5,850.5,655.43
2018,7,7,13,30,769.0,201.0,5.9,20.9,914.0,831.61,643.42
2018,7,7,13,45,796.0,179.0,6.05,20.85,902.0,802.36,623.64
2018,7,7,14,0,823.0,157.0,6.2,20.8,890.0,768.94,600.66
2018,7,7,14,15,769.0,179.5,6.3,20.65,847.0,714.4,559.64
2018,7,7,14,30,715.0,202.0,6.4,20.5,804.0,661.28,518.78
2018,7,7,14,45,765.5,165.5,6.5,20.3,786.0,625.04,491.89
2018,7,7,15,0,816.0,129.0,6.6,20.1,768.0,581.69,458.37
2018,7,7,15,15,787.5,132.5,6.6,20.1,723.5,526.65,413.27
2018,7,7,15,30,759.0,136.0,6.6,20.1,679.0,473.15,368.5
2018,7,7,15,45,747.5,129.0,6.75,19.7,635.5,419.36,323.21
2018,7,7,16,0,736.0,122.0,6.9,19.3,592.0,365.99,277.01
2018,7,7,16,15,778.0,99.0,6.9,19.05,562.0,315.58,230.68
2018,7,7,16,30,820.0,76.0,6.9,18.8,532.0,265.78,183.62
2018,7,7,16,45,799.0,73.5,6.9,18.55,483.0,205.5,130.75
2018,7,7,17,0,778.0,71.0,6.9,18.3,434.0,152.82,87.34
2018,7,7,17,15,749.0,67.5,6.8,17.95,383.5,101.15,52.19
2018,7,7,17,30,720.0,64.0,6.7,17.6,333.0,52.97,33.22
2018,7,7,17,45,679.5,59.5,6.6,17.3,283.0,43.37,32.79
2018,7,7,18,0,639.0,55.0,6.5,17.0,233.0,41.53,31.19
2018,7,7,18,15,579.5,49.5,6.35,16.7,186.0,35.35,25.64
2018,7,7,18,30,520.0,44.0,6.2,16.4,139.0,32.7,23.06
2018,7,7,18,45,426.0,36.5,6.05,16.1,99.0,28.15,18.6
2018,7,7,19,0,332.0,29.0,5.9,15.8,59.0,23.43,12.66
2018,7,7,19,15,191.5,17.5,5.8,15.65,32.5,14.42,0.0
2018,7,7,19,30,51.0,6.0,5.7,15.5,6.0,5.72,0.0
2018,7,7,19,45,25.5,3.0,5.6,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,31.0,4.0,4.2,13.85,4.0,0.0,0.0
2018,7,8,5,0,62.0,8.0,4.3,14.0,8.0,15.21,0.0
2018,7,8,5,15,200.5,18.5,4.4,14.25,34.0,59.18,0.0
2018,7,8,5,30,339.0,29.0,4.5,14.5,60.0,121.08,75.15
2018,7,8,5,45,431.5,36.5,4.6,14.75,100.5,175.97,127.46
2018,7,8,6,0,524.0,44.0,4.7,15.0,141.0,241.12,185.6
2018,7,8,6,15,539.5,54.0,4.75,15.3,180.5,288.19,229.95
2018,7,8,6,30,555.0,64.0,4.8,15.6,220.0,336.37,273.81
2018,7,8,6,45,637.5,64.0,4.8,15.85,277.5,407.87,335.16
2018,7,8,7,0,720.0,64.0,4.8,16.1,335.0,485.53,399.97
2018,7,8,7,15,740.5,69.5,4.8,16.4,383.5,540.0,444.28
2018,7,8,7,30,761.0,75.0,4.8,16.7,432.0,594.82,487.49
2018,7,8,7,45,766.0,83.5,4.8,16.95,477.0,642.3,523.39
2018,7,8,8,0,771.0,92.0,4.8,17.2,522.0,688.18,556.02
2018,7,8,8,15,746.5,109.0,4.8,17.45,555.5,718.67,576.54
2018,7,8,8,30,722.0,126.0,4.8,17.7,589.0,747.88,595.97
2018,7,8,8,45,769.5,118.0,4.8,17.95,642.5,800.83,632.69
2018,7,8,9,0,817.0,110.0,4.8,18.2,696.0,857.19,671.14
2018,7,8,9,15,817.0,118.5,4.75,18.4,732.0,888.65,690.99
2018,7,8,9,30,817.0,127.0,4.7,18.6,768.0,917.1,708.7
2018,7,8,9,45,864.0,111.0,4.7,18.8,815.5,953.16,732.0
2018,7,8,10,0,911.0,95.0,4.7,19.0,863.0,995.51,759.41
2018,7,8,10,15,918.0,95.5,4.7,19.15,891.5,1014.32,770.55
2018,7,8,10,30,925.0,96.0,4.7,19.3,920.0,1029.84,779.65
2018,7,8,10,45,930.5,96.5,4.75,19.45,942.5,1040.45,785.96
2018,7,8,11,0,936.0,97.0,4.8,19.6,965.0,1047.55,790.03
2018,7,8,11,15,939.5,97.0,4.8,19.7,980.0,1048.54,789.8
2018,7,8,11,30,943.0,97.0,4.8,19.8,995.0,1045.94,787.3
2018,7,8,11,45,945.5,96.5,4.85,19.85,1003.0,1038.27,782.11
2018,7,8,12,0,948.0,96.0,4.9,19.9,1011.0,1027.06,774.65
2018,7,8,12,15,947.5,96.5,4.95,19.95,1011.0,1010.47,763.61
2018,7,8,12,30,947.0,97.0,5.0,20.0,1011.0,990.56,750.37
2018,7,8,12,45,944.5,97.5,5.1,20.1,1003.0,965.58,733.88
2018,7,8,13,0,942.0,98.0,5.2,20.2,995.0,937.56,715.22
2018,7,8,13,15,939.0,97.5,5.25,20.2,980.0,905.24,693.41
2018,7,8,13,30,936.0,97.0,5.3,20.2,965.0,870.17,669.55
2018,7,8,13,45,932.0,96.0,5.4,20.2,943.0,831.25,643.03
2018,7,8,14,0,928.0,95.0,5.5,20.2,921.0,789.97,614.53
2018,7,8,14,15,922.0,94.0,5.55,20.1,892.5,745.1,583.11
2018,7,8,14,30,916.0,93.0,5.6,20.0,864.0,698.41,548.95
2018,7,8,14,45,908.0,91.5,5.65,19.9,829.5,648.43,510.28
2018,7,8,15,0,900.0,90.0,5.7,19.8,795.0,597.26,469.67
2018,7,8,15,15,890.0,88.5,5.7,19.8,755.5,544.09,426.1
2018,7,8,15,30,880.0,87.0,5.7,19.8,716.0,490.39,380.94
2018,7,8,15,45,867.0,85.0,5.8,19.45,672.0,434.73,333.62
2018,7,8,16,0,854.0,83.0,5.9,19.1,628.0,379.34,285.15
2018,7,8,16,15,837.0,80.5,5.9,18.85,580.5,322.84,234.67
2018,7,8,16,30,820.0,78.0,5.9,18.6,533.0,267.53,184.85
2018,7,8,16,45,798.0,75.0,5.9,18.35,483.5,206.62,131.65
2018,7,8,17,0,776.0,72.0,5.9,18.1,434.0,153.41,87.91
2018,7,8,17,15,747.0,68.5,5.9,17.75,383.5,101.81,52.84
2018,7,8,17,30,718.0,65.0,5.9,17.4,333.0,53.7,33.93
2018,7,8,17,45,676.5,60.5,5.85,17.05,283.0,44.22,33.58
2018,7,8,18,0,635.0,56.0,5.8,16.7,233.0,42.43,32.03
2018,7,8,18,15,574.5,50.0,5.75,16.4,185.5,35.78,26.05
2018,7,8,18,30,514.0,44.0,5.7,16.1,138.0,32.72,23.11
2018,7,8,18,45,419.5,36.5,5.6,15.8,98.0,28.18,18.64
2018,7,8,19,0,325.0,29.0,5.5,15.5,58.0,23.47,12.62
2018,7,8,19,15,187.5,17.5,5.4,15.35,32.0,14.46,0.0
2018,7,8,19,30,50.0,6.0,5.3,15.2,6.0,5.72,0.0
2018,7,8,19,45,25.0,3.0,5.2,15.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.25,13.85,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,14.0,6.0,12.04,0.0
2018,7,9,5,15,184.0,17.0,4.5,14.25,31.5,54.45,0.0
2018,7,9,5,30,316.0,28.0,4.6,14.5,57.0,114.44,70.15
2018,7,9,5,45,410.0,36.5,4.65,14.75,97.5,169.39,122.51
2018,7,9,6,0,504.0,45.0,4.7,15.0,138.0,234.92,180.74
2018,7,9,6,15,308.5,68.0,4.7,15.3,130.5,208.11,166.28
2018,7,9,6,30,113.0,91.0,4.7,15.6,123.0,148.59,119.88
2018,7,9,6,45,116.0,118.0,4.7,15.9,156.5,185.18,151.05
2018,7,9,7,0,119.0,145.0,4.7,16.2,190.0,221.77,181.38
2018,7,9,7,15,357.5,128.5,4.6,16.55,290.5,370.29,305.24
2018,7,9,7,30,596.0,112.0,4.5,16.9,391.0,530.23,434.29
2018,7,9,7,45,664.5,106.5,4.4,17.2,450.0,599.16,487.28
2018,7,9,8,0,733.0,101.0,4.3,17.5,509.0,669.77,539.59
2018,7,9,8,15,795.0,90.5,4.2,17.85,568.5,735.5,585.58
2018,7,9,8,30,857.0,80.0,4.1,18.2,628.0,797.91,628.08
2018,7,9,8,45,869.5,82.0,3.95,18.55,671.5,839.44,654.4
2018,7,9,9,0,882.0,84.0,3.8,18.9,715.0,878.98,678.94
2018,7,9,9,15,892.0,85.5,3.75,19.2,754.5,913.48,700.23
2018,7,9,9,30,902.0,87.0,3.7,19.5,794.0,945.41,719.55
2018,7,9,9,45,910.0,88.0,3.7,19.8,828.0,972.12,735.46
2018,7,9,10,0,918.0,89.0,3.7,20.1,862.0,995.82,749.32
2018,7,9,10,15,923.5,90.0,3.7,20.35,890.0,1013.89,759.54
2018,7,9,10,30,929.0,91.0,3.7,20.6,918.0,1028.6,767.59
2018,7,9,10,45,932.0,92.5,3.7,20.85,939.5,1037.88,772.13
2018,7,9,11,0,935.0,94.0,3.7,21.1,961.0,1043.6,774.44
2018,7,9,11,15,937.5,95.0,3.8,21.3,976.0,1044.69,774.72
2018,7,9,11,30,940.0,96.0,3.9,21.5,991.0,1042.19,772.75
2018,7,9,11,45,941.0,96.5,4.05,21.65,998.0,1034.1,767.68
2018,7,9,12,0,942.0,97.0,4.2,21.8,1005.0,1022.51,760.36
2018,7,9,12,15,942.0,97.0,4.35,21.85,1005.0,1006.02,750.09
2018,7,9,12,30,942.0,97.0,4.5,21.9,1005.0,986.21,737.73
2018,7,9,12,45,940.5,97.5,4.7,21.9,998.0,962.28,723.43
2018,7,9,13,0,939.0,98.0,4.9,21.9,991.0,935.26,706.81
2018,7,9,13,15,936.5,97.5,5.05,21.9,976.5,903.46,686.31
2018,7,9,13,30,934.0,97.0,5.2,21.9,962.0,868.89,663.64
2018,7,9,13,45,930.5,95.0,5.35,21.85,940.0,829.49,637.39
2018,7,9,14,0,927.0,93.0,5.5,21.8,918.0,787.71,609.08
2018,7,9,14,15,921.5,92.0,5.6,21.7,890.0,743.24,578.33
2018,7,9,14,30,916.0,91.0,5.7,21.6,862.0,696.9,544.86
2018,7,9,14,45,908.5,90.0,5.85,21.5,828.0,647.68,507.2
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,597.2,467.48
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,543.52,423.68
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,489.31,378.29
2018,7,9,15,45,869.5,82.5,6.15,21.1,671.5,433.77,331.2
2018,7,9,16,0,858.0,80.0,6.3,20.8,628.0,378.35,282.82
2018,7,9,16,15,842.5,77.5,6.35,20.6,581.0,322.08,232.64
2018,7,9,16,30,827.0,75.0,6.4,20.4,534.0,266.83,182.96
2018,7,9,16,45,806.5,72.0,6.4,20.15,484.5,211.47,134.4
2018,7,9,17,0,786.0,69.0,6.4,19.9,435.0,152.25,85.95
2018,7,9,17,15,757.0,65.0,6.3,19.55,384.0,99.65,50.35
2018,7,9,17,30,728.0,61.0,6.2,19.2,333.0,50.54,31.03
2018,7,9,17,45,687.5,57.0,6.1,18.9,283.0,41.38,30.82
2018,7,9,18,0,647.0,53.0,6.0,18.6,233.0,39.87,29.52
2018,7,9,18,15,586.0,47.5,5.8,18.2,185.5,36.95,26.87
2018,7,9,18,30,525.0,42.0,5.6,17.8,138.0,31.06,21.47
2018,7,9,18,45,429.5,35.0,5.45,17.45,97.5,26.87,17.36
2018,7,9,19,0,334.0,28.0,5.3,17.1,57.0,22.55,11.71
2018,7,9,19,15,193.0,17.0,5.15,16.95,31.5,16.2,0.0
2018,7,9,19,30,52.0,6.0,5.0,16.8,6.0,5.72,0.0
2018,7,9,19,45,26.0,3.0,4.9,16.65,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,10,4,45,31.0,3.0,4.0,14.1,3.0,0.0,0.0
2018,7,10,5,0,62.0,6.0,4.2,14.2,6.0,13.19,0.0
2018,7,10,5,15,216.0,16.5,4.35,14.45,33.0,53.25,0.0
2018,7,10,5,30,370.0,27.0,4.5,14.7,60.0,125.57,75.7
2018,7,10,5,45,463.5,33.5,4.6,14.9,101.0,181.05,130.2
2018,7,10,6,0,557.0,40.0,4.7,15.1,142.0,245.49,188.17
2018,7,10,6,15,616.0,45.5,4.75,15.5,190.5,306.74,243.9
2018,7,10,6,30,675.0,51.0,4.8,15.9,239.0,373.64,303.14
2018,7,10,6,45,714.0,55.0,4.8,16.25,289.5,434.01,355.6
2018,7,10,7,0,753.0,59.0,4.8,16.6,340.0,497.16,408.51
2018,7,10,7,15,781.5,62.0,4.75,16.95,391.5,555.22,455.52
2018,7,10,7,30,810.0,65.0,4.7,17.3,443.0,610.37,498.8
2018,7,10,7,45,830.5,67.5,4.7,17.7,493.0,663.69,537.94
2018,7,10,8,0,851.0,70.0,4.7,18.1,543.0,716.72,575.19
2018,7,10,8,15,867.0,72.5,4.65,18.4,591.0,765.6,608.6
2018,7,10,8,30,883.0,75.0,4.6,18.7,639.0,813.21,640.44
2018,7,10,8,45,895.0,77.5,4.6,19.0,683.5,855.85,668.47
2018,7,10,9,0,907.0,80.0,4.6,19.3,728.0,896.4,694.67
2018,7,10,9,15,914.0,82.5,4.6,19.55,767.0,930.06,715.88
2018,7,10,9,30,921.0,85.0,4.6,19.8,806.0,960.91,735.02
2018,7,10,9,45,925.5,88.0,4.65,20.05,840.0,986.94,751.17
2018,7,10,10,0,930.0,91.0,4.7,20.3,874.0,1009.73,765.12
2018,7,10,10,15,936.0,92.0,4.8,20.5,902.5,1028.48,776.96
2018,7,10,10,30,942.0,93.0,4.9,20.7,931.0,1043.84,786.6
2018,7,10,10,45,946.0,94.5,5.05,20.95,953.5,1054.22,793.26
2018,7,10,11,0,950.0,96.0,5.2,21.2,976.0,1060.99,797.59
2018,7,10,11,15,952.5,96.5,5.35,21.25,990.5,1061.56,798.46
2018,7,10,11,30,955.0,97.0,5.5,21.3,1005.0,1058.47,796.98
2018,7,10,11,45,956.5,97.0,5.65,21.35,1012.5,1050.26,792.07
2018,7,10,12,0,958.0,97.0,5.8,21.4,1020.0,1038.48,784.79
2018,7,10,12,15,957.5,97.5,5.95,21.35,1020.0,1021.76,774.45
2018,7,10,12,30,957.0,98.0,6.1,21.3,1020.0,1001.67,761.76
2018,7,10,12,45,955.5,98.0,6.25,21.25,1012.5,976.89,745.75
2018,7,10,13,0,954.0,98.0,6.4,21.2,1005.0,948.99,727.46
2018,7,10,13,15,951.5,97.0,6.5,21.05,990.0,916.26,705.63
2018,7,10,13,30,949.0,96.0,6.6,20.9,975.0,880.72,681.63
2018,7,10,13,45,945.0,95.0,6.75,20.75,953.0,841.31,654.81
2018,7,10,14,0,941.0,94.0,6.9,20.6,931.0,799.51,625.93
2018,7,10,14,15,935.5,93.0,6.95,20.4,902.5,754.42,594.07
2018,7,10,14,30,930.0,92.0,7.0,20.2,874.0,707.44,559.51
2018,7,10,14,45,922.5,90.0,7.05,20.0,839.0,656.62,519.86
2018,7,10,15,0,915.0,88.0,7.1,19.8,804.0,604.53,478.21
2018,7,10,15,15,904.5,87.0,7.1,19.8,764.0,550.74,433.64
2018,7,10,15,30,894.0,86.0,7.1,19.8,724.0,496.44,387.49
2018,7,10,15,45,881.0,83.5,7.1,19.3,679.5,439.53,338.8
2018,7,10,16,0,868.0,81.0,7.1,18.8,635.0,382.89,288.96
2018,7,10,16,15,851.5,79.0,7.05,18.5,587.5,326.11,237.84
2018,7,10,16,30,835.0,77.0,7.0,18.2,540.0,270.45,187.34
2018,7,10,16,45,813.5,73.5,6.95,17.9,489.5,208.3,132.79
2018,7,10,17,0,792.0,70.0,6.9,17.6,439.0,153.78,87.78
2018,7,10,17,15,764.0,66.5,6.85,17.3,388.0,101.25,51.94
2018,7,10,17,30,736.0,63.0,6.8,17.0,337.0,52.1,32.69
2018,7,10,17,45,696.5,58.5,6.7,16.65,286.5,42.68,32.26
2018,7,10,18,0,657.0,54.0,6.6,16.3,236.0,40.8,30.63
2018,7,10,18,15,597.0,48.5,6.45,16.05,188.0,37.92,27.97
2018,7,10,18,30,537.0,43.0,6.3,15.8,140.0,31.97,22.46
2018,7,10,18,45,441.0,35.5,6.1,15.55,99.0,27.37,17.94
2018,7,10,19,0,345.0,28.0,5.9,15.3,58.0,22.61,11.75
2018,7,10,19,15,199.5,17.0,5.8,15.2,32.0,16.2,0.0
2018,7,10,19,30,54.0,6.0,5.7,15.1,6.0,5.72,0.0
2018,7,10,19,45,27.0,3.0,5.55,15.0,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.5,2.8,13.9,0.5,0.0,0.0
2018,7,11,5,0,0.0,1.0,2.8,14.1,1.0,0.95,0.0
2018,7,11,5,15,0.0,6.5,2.8,14.4,6.5,6.2,0.0
2018,7,11,5,30,0.0,12.0,2.8,14.7,12.0,11.12,2.54
2018,7,11,5,45,20.0,22.0,2.8,14.95,25.5,26.4,15.67
2018,7,11,6,0,40.0,32.0,2.8,15.2,39.0,47.11,33.39
2018,7,11,6,15,20.0,36.0,2.65,15.5,39.5,41.95,29.88
2018,7,11,6,30,0.0,40.0,2.5,15.8,40.0,37.14,26.05
2018,7,11,6,45,0.0,57.5,2.4,16.05,57.5,53.46,39.87
2018,7,11,7,0,0.0,75.0,2.3,16.3,75.0,69.96,53.65
2018,7,11,7,15,0.0,103.5,2.2,16.6,103.5,97.82,76.65
