Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,30,0.0,132.0,2.1,16.9,132.0,125.89,99.41
2018,7,11,7,45,4.5,155.5,2.05,17.2,158.0,152.12,120.4
2018,7,11,8,0,9.0,179.0,2.0,17.5,184.0,178.74,141.39
2018,7,11,8,15,20.0,209.5,2.0,17.8,222.0,217.94,172.31
2018,7,11,8,30,31.0,240.0,2.0,18.1,260.0,267.91,211.06
2018,7,11,8,45,47.0,272.5,2.0,18.4,305.0,316.29,247.97
2018,7,11,9,0,63.0,305.0,2.0,18.7,350.0,365.47,284.81
2018,7,11,9,15,86.5,330.5,2.1,19.0,396.0,414.53,321.42
2018,7,11,9,30,110.0,356.0,2.2,19.3,442.0,476.66,367.01
2018,7,11,9,45,100.0,371.0,2.25,19.55,452.0,471.44,361.63
2018,7,11,10,0,90.0,386.0,2.3,19.8,462.0,477.66,364.97
2018,7,11,10,15,112.0,407.5,2.35,20.05,505.0,533.94,405.61
2018,7,11,10,30,134.0,429.0,2.4,20.3,548.0,577.56,436.4
2018,7,11,10,45,131.5,442.0,2.45,20.5,561.0,587.14,442.13
2018,7,11,11,0,129.0,455.0,2.5,20.7,574.0,595.88,447.5
2018,7,11,11,15,145.0,464.0,2.55,20.85,600.0,618.23,463.31
2018,7,11,11,30,161.0,473.0,2.6,21.0,626.0,639.57,478.27
2018,7,11,11,45,171.0,477.5,2.7,21.15,641.0,649.21,485.08
2018,7,11,12,0,181.0,482.0,2.8,21.3,656.0,657.66,491.16
2018,7,11,12,15,178.5,481.5,2.85,21.3,653.0,647.87,484.26
2018,7,11,12,30,176.0,481.0,2.9,21.3,650.0,637.31,476.97
2018,7,11,12,45,175.0,477.0,3.0,21.35,644.0,624.1,467.98
2018,7,11,13,0,174.0,473.0,3.1,21.4,638.0,610.29,458.56
2018,7,11,13,15,175.0,464.5,3.2,21.3,628.5,593.47,447.31
2018,7,11,13,30,176.0,456.0,3.3,21.2,619.0,576.14,435.61
2018,7,11,13,45,283.0,401.5,3.35,21.15,656.5,601.49,457.45
2018,7,11,14,0,390.0,347.0,3.4,21.1,694.0,617.87,472.1
2018,7,11,14,15,653.5,222.0,3.45,20.95,781.0,671.98,516.93
2018,7,11,14,30,917.0,97.0,3.5,20.8,868.0,703.6,543.57
2018,7,11,14,45,908.5,95.5,3.6,20.65,833.0,653.16,505.57
2018,7,11,15,0,900.0,94.0,3.7,20.5,798.0,601.56,466.06
2018,7,11,15,15,889.0,92.5,3.7,20.5,758.0,547.74,423.13
2018,7,11,15,30,878.0,91.0,3.7,20.5,718.0,493.48,378.61
2018,7,11,15,45,863.5,89.5,3.7,20.05,673.5,437.58,332.14
2018,7,11,16,0,849.0,88.0,3.7,19.6,629.0,382.11,284.57
2018,7,11,16,15,829.5,86.0,3.65,19.3,580.5,325.36,234.84
2018,7,11,16,30,810.0,84.0,3.6,19.0,532.0,264.8,181.7
2018,7,11,16,45,785.0,81.0,3.55,18.75,481.5,209.12,133.43
2018,7,11,17,0,760.0,78.0,3.5,18.5,431.0,156.12,90.44
2018,7,11,17,15,727.5,74.5,3.45,18.15,380.0,105.04,56.16
2018,7,11,17,30,695.0,71.0,3.4,17.8,329.0,57.93,37.93
2018,7,11,17,45,649.0,66.0,3.3,17.45,278.5,44.44,33.73
2018,7,11,18,0,603.0,61.0,3.2,17.1,228.0,42.69,32.22
2018,7,11,18,15,537.0,54.5,3.1,16.8,180.5,39.56,29.35
2018,7,11,18,30,471.0,48.0,3.0,16.5,133.0,36.3,26.2
2018,7,11,18,45,371.5,39.0,2.85,16.2,93.0,30.58,20.64
2018,7,11,19,0,272.0,30.0,2.7,15.9,53.0,24.59,13.11
2018,7,11,19,15,153.5,17.5,2.6,15.75,29.0,16.68,0.0
2018,7,11,19,30,35.0,5.0,2.5,15.6,5.0,4.77,0.0
2018,7,11,19,45,17.5,2.5,2.4,15.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,11.0,2.0,1.65,14.5,2.0,0.0,0.0
2018,7,12,5,0,22.0,4.0,1.7,14.6,4.0,3.81,0.0
2018,7,12,5,15,17.0,9.0,1.8,14.9,9.5,11.5,0.0
2018,7,12,5,30,12.0,14.0,1.9,15.2,15.0,15.89,5.51
2018,7,12,5,45,6.0,24.0,2.05,15.45,24.5,23.98,13.98
2018,7,12,6,0,0.0,34.0,2.2,15.7,34.0,31.57,20.94
2018,7,12,6,15,0.0,45.5,2.2,16.0,45.5,42.28,30.24
2018,7,12,6,30,0.0,57.0,2.2,16.3,57.0,53.0,39.42
2018,7,12,6,45,2.5,78.5,2.25,16.6,79.5,75.21,58.11
2018,7,12,7,0,5.0,100.0,2.3,16.9,102.0,97.77,76.82
2018,7,12,7,15,29.5,141.0,2.3,17.2,154.5,160.01,128.3
2018,7,12,7,30,54.0,182.0,2.3,17.5,207.0,220.96,177.55
2018,7,12,7,45,70.5,207.5,2.3,17.8,244.0,261.26,209.23
2018,7,12,8,0,87.0,233.0,2.3,18.1,281.0,302.77,241.37
2018,7,12,8,15,62.0,233.5,2.35,18.4,269.5,285.47,226.19
2018,7,12,8,30,37.0,234.0,2.4,18.7,258.0,266.44,209.79
2018,7,12,8,45,44.5,262.5,2.45,18.95,293.0,303.46,238.06
2018,7,12,9,0,52.0,291.0,2.5,19.2,328.0,340.74,265.95
2018,7,12,9,15,56.0,314.0,2.5,19.4,356.0,369.07,286.59
2018,7,12,9,30,60.0,337.0,2.5,19.6,384.0,397.3,306.96
2018,7,12,9,45,71.5,360.5,2.55,19.85,419.0,433.07,333.04
2018,7,12,10,0,83.0,384.0,2.6,20.1,454.0,468.85,358.8
2018,7,12,10,15,124.0,407.5,2.6,20.2,515.5,545.97,415.33
2018,7,12,10,30,165.0,431.0,2.6,20.3,577.0,610.78,461.79
2018,7,12,10,45,181.5,443.0,2.6,20.45,607.5,638.58,480.72
2018,7,12,11,0,198.0,455.0,2.6,20.6,638.0,665.53,499.16
2018,7,12,11,15,221.0,459.0,2.7,20.7,666.5,689.69,516.44
2018,7,12,11,30,244.0,463.0,2.8,20.8,695.0,722.24,539.35
2018,7,12,11,45,248.5,466.0,2.85,20.95,703.5,723.46,539.75
2018,7,12,12,0,253.0,469.0,2.9,21.1,712.0,723.28,539.45
2018,7,12,12,15,302.0,450.5,3.0,21.15,741.0,743.34,555.25
2018,7,12,12,30,351.0,432.0,3.1,21.2,770.0,760.7,568.97
2018,7,12,12,45,351.0,430.0,3.2,21.3,765.5,745.82,558.75
2018,7,12,13,0,351.0,428.0,3.3,21.4,761.0,729.67,547.81
2018,7,12,13,15,341.5,422.5,3.3,21.25,742.5,700.85,527.89
2018,7,12,13,30,332.0,417.0,3.3,21.1,724.0,671.64,507.59
2018,7,12,13,45,354.5,398.0,3.3,21.0,719.0,655.18,496.97
2018,7,12,14,0,377.0,379.0,3.3,20.9,714.0,636.41,484.39
2018,7,12,14,15,366.0,369.0,3.3,20.65,685.5,599.38,457.99
2018,7,12,14,30,355.0,359.0,3.3,20.4,657.0,562.55,431.42
2018,7,12,14,45,305.0,355.5,3.25,20.15,604.0,507.49,390.34
2018,7,12,15,0,255.0,352.0,3.2,19.9,551.0,456.5,351.95
2018,7,12,15,15,335.0,306.0,3.2,19.9,553.5,441.93,341.32
2018,7,12,15,30,415.0,260.0,3.2,19.9,556.0,416.49,321.07
2018,7,12,15,45,418.5,245.5,3.05,19.45,528.0,379.41,291.12
2018,7,12,16,0,422.0,231.0,2.9,19.0,500.0,341.67,259.89
2018,7,12,16,15,337.0,228.0,2.85,18.8,432.0,290.1,219.22
2018,7,12,16,30,252.0,225.0,2.8,18.6,364.0,243.69,183.56
2018,7,12,16,45,246.5,199.0,2.7,18.4,324.5,204.23,151.4
2018,7,12,17,0,241.0,173.0,2.6,18.2,285.0,165.86,120.82
2018,7,12,17,15,363.0,136.5,2.6,17.95,282.5,123.7,84.54
2018,7,12,17,30,485.0,100.0,2.6,17.7,280.0,74.0,53.07
2018,7,12,17,45,449.5,89.0,2.55,17.45,236.0,62.76,49.84
2018,7,12,18,0,414.0,78.0,2.5,17.2,192.0,56.3,44.19
2018,7,12,18,15,351.0,67.0,2.45,17.0,150.0,49.42,38.0
2018,7,12,18,30,288.0,56.0,2.4,16.8,108.0,42.22,31.31
2018,7,12,18,45,209.5,43.0,2.4,16.6,74.5,33.05,22.7
2018,7,12,19,0,131.0,30.0,2.4,16.4,41.0,23.5,12.09
2018,7,12,19,15,72.5,17.0,2.3,16.35,22.5,16.2,0.0
2018,7,12,19,30,14.0,4.0,2.2,16.3,4.0,3.81,0.0
2018,7,12,19,45,7.0,2.0,2.1,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.75,15.65,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.8,15.7,1.0,0.95,0.0
2018,7,13,5,15,3.0,3.0,1.8,15.9,3.0,3.37,0.0
2018,7,13,5,30,0.0,5.0,1.8,16.1,5.0,4.62,0.0
2018,7,13,5,45,0.0,8.5,1.8,16.3,8.5,7.87,0.81
2018,7,13,6,0,0.0,12.0,1.8,16.5,12.0,11.11,3.69
2018,7,13,6,15,8.5,23.5,1.8,16.75,26.0,25.46,15.89
2018,7,13,6,30,17.0,35.0,1.8,17.0,40.0,40.59,28.87
2018,7,13,6,45,45.0,69.0,1.8,17.25,85.0,89.74,70.52
2018,7,13,7,0,73.0,103.0,1.8,17.5,130.0,149.28,120.16
2018,7,13,7,15,49.5,130.0,1.9,17.7,149.5,160.17,128.4
2018,7,13,7,30,26.0,157.0,2.0,17.9,169.0,175.21,139.69
2018,7,13,7,45,57.0,193.0,2.05,18.15,223.0,235.88,188.52
2018,7,13,8,0,88.0,229.0,2.1,18.4,277.0,299.17,238.26
2018,7,13,8,15,90.5,245.0,2.2,18.6,298.5,320.4,253.9
2018,7,13,8,30,93.0,261.0,2.3,18.8,320.0,341.59,269.5
2018,7,13,8,45,89.5,282.0,2.35,19.0,342.0,363.01,284.82
2018,7,13,9,0,86.0,303.0,2.4,19.2,364.0,383.84,299.53
2018,7,13,9,15,104.5,333.0,2.45,19.4,411.5,433.88,336.69
2018,7,13,9,30,123.0,363.0,2.5,19.6,459.0,496.7,382.42
2018,7,13,9,45,128.5,381.0,2.5,19.75,485.0,522.16,399.86
2018,7,13,10,0,134.0,399.0,2.5,19.9,511.0,547.14,417.02
2018,7,13,10,15,135.0,414.0,2.5,20.05,530.5,563.91,428.04
2018,7,13,10,30,136.0,429.0,2.5,20.2,550.0,579.93,438.54
2018,7,13,10,45,125.5,438.5,2.5,20.35,552.0,577.85,435.8
2018,7,13,11,0,115.0,448.0,2.5,20.5,554.0,574.93,432.63
2018,7,13,11,15,101.0,449.5,2.5,20.65,544.0,548.59,412.9
2018,7,13,11,30,87.0,451.0,2.5,20.8,534.0,533.3,401.12
2018,7,13,11,45,88.0,455.0,2.5,20.9,539.5,535.16,402.21
2018,7,13,12,0,89.0,459.0,2.5,21.0,545.0,536.47,402.86
2018,7,13,12,15,181.5,414.0,2.55,21.05,589.0,584.61,440.79
2018,7,13,12,30,274.0,369.0,2.6,21.1,633.0,626.76,473.72
2018,7,13,12,45,285.5,359.5,2.65,21.2,632.5,617.72,467.45
2018,7,13,13,0,297.0,350.0,2.7,21.3,632.0,607.26,460.47
2018,7,13,13,15,254.0,361.5,2.75,21.3,600.0,568.21,431.46
2018,7,13,13,30,211.0,373.0,2.8,21.3,568.0,530.74,403.53
2018,7,13,13,45,198.5,370.0,2.85,21.3,550.0,504.9,384.83
2018,7,13,14,0,186.0,367.0,2.9,21.3,532.0,481.54,367.71
2018,7,13,14,15,514.0,239.5,3.0,21.25,675.5,589.06,454.0
2018,7,13,14,30,842.0,112.0,3.1,21.2,819.0,667.6,515.22
2018,7,13,14,45,834.0,110.0,3.15,21.15,786.0,620.35,479.01
2018,7,13,15,0,826.0,108.0,3.2,21.1,753.0,572.05,441.83
2018,7,13,15,15,814.0,106.5,3.2,21.1,714.5,521.27,401.49
2018,7,13,15,30,802.0,105.0,3.2,21.1,676.0,466.94,357.41
2018,7,13,15,45,788.0,102.0,3.3,20.85,633.5,413.3,313.04
2018,7,13,16,0,774.0,99.0,3.4,20.6,591.0,360.22,267.76
2018,7,13,16,15,755.5,96.0,3.45,20.4,545.5,306.57,221.02
2018,7,13,16,30,737.0,93.0,3.5,20.2,500.0,254.44,175.13
2018,7,13,16,45,712.5,89.0,3.6,20.0,452.0,202.1,130.13
2018,7,13,17,0,688.0,85.0,3.7,19.8,404.0,148.09,86.6
2018,7,13,17,15,655.0,80.5,3.75,19.5,355.0,99.88,54.29
2018,7,13,17,30,622.0,76.0,3.8,19.2,306.0,55.64,43.18
2018,7,13,17,45,577.0,70.0,3.85,18.9,258.0,47.41,36.12
2018,7,13,18,0,532.0,64.0,3.9,18.6,210.0,45.05,34.07
2018,7,13,18,15,467.5,56.5,3.85,18.25,165.5,41.23,30.61
2018,7,13,18,30,403.0,49.0,3.8,17.9,121.0,37.21,26.8
2018,7,13,18,45,302.0,38.5,3.8,17.6,83.0,30.15,20.09
2018,7,13,19,0,201.0,28.0,3.8,17.3,45.0,21.94,10.67
2018,7,13,19,15,111.0,16.0,3.75,17.15,24.5,15.25,0.0
2018,7,13,19,30,21.0,4.0,3.7,17.0,4.0,3.81,0.0
2018,7,13,19,45,10.5,2.0,3.6,16.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.8,15.1,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,7,14,5,15,24.0,10.5,2.8,15.3,11.5,14.08,0.0
2018,7,14,5,30,28.0,18.0,2.8,15.5,20.0,25.78,11.47
2018,7,14,5,45,14.0,32.5,2.8,15.7,33.5,35.85,23.4
2018,7,14,6,0,0.0,47.0,2.8,15.9,47.0,44.48,31.68
2018,7,14,6,15,20.0,63.0,2.75,16.1,68.5,70.6,53.88
2018,7,14,6,30,40.0,79.0,2.7,16.3,90.0,96.8,76.25
2018,7,14,6,45,43.0,108.0,2.65,16.55,122.0,130.92,104.95
2018,7,14,7,0,46.0,137.0,2.6,16.8,154.0,165.31,133.27
2018,7,14,7,15,74.5,163.0,2.6,17.05,195.0,211.85,171.39
2018,7,14,7,30,103.0,189.0,2.6,17.3,236.0,269.56,217.76
2018,7,14,7,45,182.0,201.5,2.55,17.55,296.5,341.68,275.78
2018,7,14,8,0,261.0,214.0,2.5,17.8,357.0,430.63,345.3
2018,7,14,8,15,441.5,181.0,2.55,18.05,449.5,556.47,443.68
2018,7,14,8,30,622.0,148.0,2.6,18.3,542.0,689.93,544.03
2018,7,14,8,45,627.5,157.0,2.6,18.55,578.5,725.8,567.02
2018,7,14,9,0,633.0,166.0,2.6,18.8,615.0,759.84,589.16
2018,7,14,9,15,574.5,204.0,2.7,19.0,629.5,764.62,590.25
2018,7,14,9,30,516.0,242.0,2.8,19.2,644.0,759.12,583.61
2018,7,14,9,45,477.5,280.0,2.9,19.4,665.0,772.75,590.76
2018,7,14,10,0,439.0,318.0,3.0,19.6,686.0,782.23,594.84
2018,7,14,10,15,476.0,310.0,3.1,19.7,721.0,814.99,618.22
2018,7,14,10,30,513.0,302.0,3.2,19.8,756.0,846.56,640.48
2018,7,14,10,45,455.0,346.0,3.35,19.9,756.0,834.8,629.79
2018,7,14,11,0,397.0,390.0,3.5,20.0,756.0,819.35,616.87
2018,7,14,11,15,399.0,397.0,3.6,20.05,770.0,824.63,620.5
2018,7,14,11,30,401.0,404.0,3.7,20.1,784.0,827.87,622.63
2018,7,14,11,45,439.5,392.0,3.8,20.1,811.5,846.67,636.96
2018,7,14,12,0,478.0,380.0,3.9,20.1,839.0,862.77,649.32
2018,7,14,12,15,580.5,316.5,3.9,20.05,874.0,887.11,669.52
2018,7,14,12,30,683.0,253.0,3.9,20.0,909.0,906.81,686.28
2018,7,14,12,45,713.5,234.5,3.95,20.0,915.5,897.22,679.97
2018,7,14,13,0,744.0,216.0,4.0,20.0,922.0,883.86,671.29
2018,7,14,13,15,795.5,177.5,4.05,19.95,921.5,863.26,657.77
2018,7,14,13,30,847.0,139.0,4.1,19.9,921.0,837.3,640.53
2018,7,14,13,45,867.5,121.0,4.1,19.85,906.0,805.18,618.67
2018,7,14,14,0,888.0,103.0,4.1,19.8,891.0,769.02,593.84
2018,7,14,14,15,882.5,102.0,4.15,19.7,864.0,725.99,564.16
2018,7,14,14,30,877.0,101.0,4.2,19.6,837.0,681.18,531.56
2018,7,14,14,45,869.5,99.5,4.25,19.5,803.5,633.1,494.89
2018,7,14,15,0,862.0,98.0,4.3,19.4,770.0,583.85,456.36
2018,7,14,15,15,851.0,96.0,4.3,19.4,731.0,531.37,414.01
2018,7,14,15,30,840.0,94.0,4.3,19.4,692.0,478.53,370.17
2018,7,14,15,45,827.0,91.5,4.4,18.95,649.0,424.29,324.77
2018,7,14,16,0,814.0,89.0,4.5,18.5,606.0,370.37,278.17
2018,7,14,16,15,797.5,86.0,4.5,18.25,560.0,310.6,225.65
2018,7,14,16,30,781.0,83.0,4.5,18.0,514.0,256.58,177.26
2018,7,14,16,45,758.5,80.0,4.5,17.75,465.5,202.93,130.26
2018,7,14,17,0,736.0,77.0,4.5,17.5,417.0,151.66,88.34
2018,7,14,17,15,626.0,86.0,4.45,17.3,351.0,101.86,57.56
2018,7,14,17,30,516.0,95.0,4.4,17.1,285.0,69.08,55.37
2018,7,14,17,45,478.0,84.0,4.4,16.95,239.0,58.52,46.22
2018,7,14,18,0,440.0,73.0,4.4,16.8,193.0,52.47,40.88
2018,7,14,18,15,437.0,59.5,4.35,16.6,158.0,43.84,33.12
2018,7,14,18,30,434.0,46.0,4.3,16.4,123.0,34.64,24.71
2018,7,14,18,45,352.0,37.0,4.3,16.25,86.5,28.87,19.09
2018,7,14,19,0,270.0,28.0,4.3,16.1,50.0,22.82,11.18
2018,7,14,19,15,152.5,16.5,4.3,15.95,27.5,15.73,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.8,5.0,4.77,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.65,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.5,2.75,14.0,1.5,0.0,0.0
2018,7,15,5,0,18.0,3.0,2.8,14.1,3.0,0.0,0.0
2018,7,15,5,15,37.0,9.5,2.85,14.3,11.5,15.29,0.0
2018,7,15,5,30,56.0,16.0,2.9,14.5,20.0,32.41,14.8
2018,7,15,5,45,210.0,28.5,2.95,14.7,62.0,98.94,69.64
2018,7,15,6,0,364.0,41.0,3.0,14.9,104.0,180.61,137.82
2018,7,15,6,15,257.5,40.0,3.0,15.1,92.0,157.81,124.69
2018,7,15,6,30,151.0,39.0,3.0,15.3,80.0,118.07,94.39
2018,7,15,6,45,76.0,63.0,3.0,15.55,83.5,103.92,83.11
2018,7,15,7,0,1.0,87.0,3.0,15.8,87.0,82.5,64.3
2018,7,15,7,15,4.5,119.5,3.0,16.05,121.5,116.87,92.83
2018,7,15,7,30,8.0,152.0,3.0,16.3,156.0,151.79,121.28
2018,7,15,7,45,12.5,171.0,3.0,16.55,177.5,173.79,138.79
2018,7,15,8,0,17.0,190.0,3.0,16.8,199.0,196.14,156.38
2018,7,15,8,15,12.5,191.5,3.0,17.0,198.5,193.89,153.8
2018,7,15,8,30,8.0,193.0,3.0,17.2,198.0,191.47,151.13
2018,7,15,8,45,7.5,197.0,3.0,17.45,202.0,194.76,153.18
2018,7,15,9,0,7.0,201.0,3.0,17.7,206.0,198.07,155.26
2018,7,15,9,15,9.5,220.5,3.05,17.9,227.5,219.52,171.82
2018,7,15,9,30,12.0,240.0,3.1,18.1,249.0,241.05,188.27
2018,7,15,9,45,17.5,272.5,3.15,18.3,286.5,278.48,217.02
2018,7,15,10,0,23.0,305.0,3.2,18.5,324.0,316.04,245.49
2018,7,15,10,15,41.5,344.5,3.3,18.65,380.5,386.14,298.86
2018,7,15,10,30,60.0,384.0,3.4,18.8,437.0,444.89,342.75
2018,7,15,10,45,85.5,416.0,3.5,18.95,493.5,502.59,385.61
2018,7,15,11,0,111.0,448.0,3.6,19.1,550.0,571.31,435.77
2018,7,15,11,15,127.0,458.0,3.7,19.15,576.5,594.8,452.76
2018,7,15,11,30,143.0,468.0,3.8,19.2,603.0,617.34,469.26
2018,7,15,11,45,172.0,472.5,3.95,19.25,636.5,646.06,490.8
2018,7,15,12,0,201.0,477.0,4.1,19.3,670.0,673.18,511.09
2018,7,15,12,15,366.5,395.5,4.15,19.35,747.5,751.94,572.9
2018,7,15,12,30,532.0,314.0,4.2,19.4,825.0,823.57,628.17
2018,7,15,12,45,550.0,300.5,4.3,19.4,825.0,810.36,619.37
2018,7,15,13,0,568.0,287.0,4.4,19.4,825.0,794.22,609.1
2018,7,15,13,15,577.0,280.5,4.4,19.4,820.0,774.59,595.41
2018,7,15,13,30,586.0,274.0,4.4,19.4,815.0,752.68,579.97
2018,7,15,13,45,539.0,290.5,4.45,19.4,779.0,705.69,545.15
2018,7,15,14,0,492.0,307.0,4.5,19.4,743.0,659.83,510.89
2018,7,15,14,15,708.5,201.0,4.5,19.35,806.5,693.09,539.83
2018,7,15,14,30,925.0,95.0,4.5,19.3,870.0,707.87,553.48
2018,7,15,14,45,917.5,93.0,4.5,19.25,835.0,657.1,514.22
2018,7,15,15,0,910.0,91.0,4.5,19.2,800.0,605.06,473.31
2018,7,15,15,15,900.0,89.0,4.5,19.2,760.0,550.67,429.38
2018,7,15,15,30,890.0,87.0,4.5,19.2,720.0,495.74,383.73
2018,7,15,15,45,877.0,85.0,4.45,19.0,675.5,439.25,335.75
2018,7,15,16,0,864.0,83.0,4.4,18.8,631.0,383.01,286.66
2018,7,15,16,15,847.5,80.5,4.4,18.6,583.0,325.79,235.89
2018,7,15,16,30,831.0,78.0,4.4,18.4,535.0,269.68,185.63
2018,7,15,16,45,808.5,74.5,4.35,18.2,484.5,207.4,131.53
2018,7,15,17,0,786.0,71.0,4.3,18.0,434.0,152.81,86.93
2018,7,15,17,15,755.5,67.5,4.3,17.8,382.5,100.23,51.61
2018,7,15,17,30,725.0,64.0,4.3,17.6,331.0,51.35,39.71
2018,7,15,17,45,682.0,59.5,4.3,17.4,280.0,43.68,33.06
2018,7,15,18,0,639.0,55.0,4.3,17.2,229.0,41.86,31.46
2018,7,15,18,15,575.0,49.5,4.25,17.0,181.5,35.66,25.86
2018,7,15,18,30,511.0,44.0,4.2,16.8,134.0,33.06,23.28
2018,7,15,18,45,408.5,36.0,4.15,16.55,93.5,28.08,18.37
2018,7,15,19,0,306.0,28.0,4.1,16.3,53.0,22.93,11.0
2018,7,15,19,15,173.5,17.0,4.0,16.15,29.0,16.2,0.0
2018,7,15,19,30,41.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,3.85,15.85,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,45,12.0,1.5,2.9,14.15,1.5,0.0,0.0
2018,7,16,5,0,24.0,3.0,2.9,14.3,3.0,0.0,0.0
2018,7,16,5,15,110.5,10.0,2.95,14.5,17.5,28.05,0.0
2018,7,16,5,30,197.0,17.0,3.0,14.7,32.0,71.65,35.95
2018,7,16,5,45,286.0,25.0,3.0,14.95,64.5,118.87,83.37
2018,7,16,6,0,375.0,33.0,3.0,15.2,97.0,174.54,132.36
2018,7,16,6,15,264.0,28.0,2.9,15.45,80.5,144.78,113.66
2018,7,16,6,30,153.0,23.0,2.8,15.7,64.0,102.08,80.87
2018,7,16,6,45,76.5,36.0,2.75,15.95,56.5,78.97,62.07
2018,7,16,7,0,0.0,49.0,2.7,16.2,49.0,45.53,33.06
2018,7,16,7,15,0.0,79.5,2.65,16.55,79.5,74.14,56.98
2018,7,16,7,30,0.0,110.0,2.6,16.9,110.0,103.92,81.42
2018,7,16,7,45,0.5,128.5,2.6,17.2,129.0,122.25,96.09
2018,7,16,8,0,1.0,147.0,2.6,17.5,148.0,140.64,110.62
2018,7,16,8,15,3.0,164.5,2.6,17.85,166.5,159.24,125.17
2018,7,16,8,30,5.0,182.0,2.6,18.2,185.0,177.99,139.67
2018,7,16,8,45,11.0,211.0,2.6,18.5,218.5,211.84,166.14
2018,7,16,9,0,17.0,240.0,2.6,18.8,252.0,246.07,192.49
2018,7,16,9,15,30.0,279.5,2.65,19.1,302.0,308.93,240.79
2018,7,16,9,30,43.0,319.0,2.7,19.4,352.0,362.64,281.12
2018,7,16,9,45,72.0,355.0,2.75,19.65,413.5,428.22,330.36
2018,7,16,10,0,101.0,391.0,2.8,19.9,475.0,494.46,379.06
2018,7,16,10,15,142.0,410.5,2.8,20.1,533.5,567.7,432.31
2018,7,16,10,30,183.0,430.0,2.8,20.3,592.0,628.52,475.7
2018,7,16,10,45,205.5,438.5,2.85,20.5,624.5,658.83,496.74
2018,7,16,11,0,228.0,447.0,2.9,20.7,657.0,688.32,517.25
2018,7,16,11,15,291.0,430.5,2.95,20.8,703.0,742.22,556.26
2018,7,16,11,30,354.0,414.0,3.0,20.9,749.0,783.48,586.11
2018,7,16,11,45,288.5,443.0,3.05,21.05,717.5,741.08,553.89
2018,7,16,12,0,223.0,472.0,3.1,21.2,686.0,689.97,516.09
2018,7,16,12,15,200.5,475.0,3.15,21.25,667.5,663.79,497.32
2018,7,16,12,30,178.0,478.0,3.2,21.3,649.0,637.42,478.18
2018,7,16,12,45,175.5,474.0,3.3,21.35,641.5,622.8,468.16
2018,7,16,13,0,173.0,470.0,3.4,21.4,634.0,607.65,457.66
2018,7,16,13,15,228.5,442.5,3.45,21.35,655.5,620.05,468.76
2018,7,16,13,30,284.0,415.0,3.5,21.3,677.0,631.0,478.48
2018,7,16,13,45,305.5,396.0,3.6,21.25,672.0,615.46,468.36
2018,7,16,14,0,327.0,377.0,3.7,21.2,667.0,597.81,456.64
2018,7,16,14,15,626.0,237.5,3.75,21.1,769.5,667.61,514.03
2018,7,16,14,30,925.0,98.0,3.8,21.0,872.0,710.71,549.51
2018,7,16,14,45,916.5,96.5,3.9,20.9,837.0,659.71,510.86
2018,7,16,15,0,908.0,95.0,4.0,20.8,802.0,607.52,470.73
2018,7,16,15,15,897.5,93.5,4.0,20.8,762.0,553.34,427.47
2018,7,16,15,30,887.0,92.0,4.0,20.8,722.0,498.64,382.55
2018,7,16,15,45,873.0,90.0,4.1,20.4,677.0,441.8,335.32
2018,7,16,16,0,859.0,88.0,4.2,20.0,632.0,385.31,286.88
2018,7,16,16,15,841.0,85.5,4.2,19.75,583.5,327.8,236.35
2018,7,16,16,30,823.0,83.0,4.2,19.5,535.0,266.35,182.32
2018,7,16,16,45,799.5,79.5,4.25,19.3,484.0,209.57,133.03
2018,7,16,17,0,776.0,76.0,4.3,19.1,433.0,155.29,89.03
2018,7,16,17,15,744.5,72.5,4.25,18.8,381.5,103.17,54.34
2018,7,16,17,30,713.0,69.0,4.2,18.5,330.0,54.89,42.66
2018,7,16,17,45,668.5,63.5,4.15,18.2,278.5,42.83,32.2
2018,7,16,18,0,624.0,58.0,4.1,17.9,227.0,40.59,30.25
2018,7,16,18,15,558.0,51.5,3.95,17.55,179.0,37.35,27.29
2018,7,16,18,30,492.0,45.0,3.8,17.2,131.0,33.98,24.03
2018,7,16,18,45,388.0,36.5,3.7,16.85,91.0,28.6,18.75
2018,7,16,19,0,284.0,28.0,3.6,16.5,51.0,23.0,10.75
2018,7,16,19,15,159.5,17.0,3.45,16.35,28.0,16.2,0.0
2018,7,16,19,30,35.0,6.0,3.3,16.2,5.0,0.0,0.0
2018,7,16,19,45,17.5,3.0,3.2,16.05,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.75,14.7,2.5,2.38,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.0,5.0,4.62,0.0
2018,7,17,5,45,0.0,8.0,2.85,15.25,8.0,7.4,0.4
2018,7,17,6,0,0.0,11.0,2.9,15.5,11.0,10.18,2.91
2018,7,17,6,15,0.0,14.0,2.85,15.8,14.0,12.97,5.38
2018,7,17,6,30,0.0,17.0,2.8,16.1,17.0,15.75,7.8
2018,7,17,6,45,0.0,26.0,2.8,16.35,26.0,24.12,14.93
2018,7,17,7,0,0.0,35.0,2.8,16.6,35.0,32.49,22.0
2018,7,17,7,15,0.0,57.0,2.85,16.9,57.0,52.99,39.18
2018,7,17,7,30,0.0,79.0,2.9,17.2,79.0,73.55,56.15
2018,7,17,7,45,0.0,87.5,2.9,17.45,87.5,81.56,62.52
2018,7,17,8,0,0.0,96.0,2.9,17.7,96.0,89.68,68.92
2018,7,17,8,15,0.0,119.0,2.85,18.0,119.0,111.9,86.75
2018,7,17,8,30,0.0,142.0,2.8,18.3,142.0,134.22,104.42
2018,7,17,8,45,3.0,168.5,2.8,18.6,170.5,162.62,126.85
2018,7,17,9,0,6.0,195.0,2.8,18.9,199.0,191.28,149.18
2018,7,17,9,15,15.5,239.5,2.8,19.15,251.0,244.06,190.36
2018,7,17,9,30,25.0,284.0,2.8,19.4,303.0,308.72,239.82
2018,7,17,9,45,39.0,322.0,2.85,19.6,353.5,361.65,279.7
2018,7,17,10,0,53.0,360.0,2.9,19.8,404.0,414.82,319.17
2018,7,17,10,15,62.0,382.0,2.9,19.95,435.5,446.12,341.76
2018,7,17,10,30,71.0,404.0,2.9,20.1,467.0,477.17,364.06
2018,7,17,10,45,66.5,411.0,2.9,20.25,471.0,478.59,364.13
2018,7,17,11,0,62.0,418.0,2.9,20.4,475.0,479.6,364.11
2018,7,17,11,15,52.5,410.5,2.9,20.55,459.5,460.3,349.21
2018,7,17,11,30,43.0,403.0,2.9,20.7,444.0,440.95,334.38
2018,7,17,11,45,52.0,420.0,2.9,20.8,469.5,464.67,351.81
2018,7,17,12,0,61.0,437.0,2.9,20.9,495.0,487.61,368.38
2018,7,17,12,15,57.5,432.5,2.95,20.95,487.5,476.25,359.88
2018,7,17,12,30,54.0,428.0,3.0,21.0,480.0,464.77,351.48
2018,7,17,12,45,56.0,427.5,3.05,21.05,481.0,462.18,349.77
2018,7,17,13,0,58.0,427.0,3.1,21.1,482.0,459.2,347.78
2018,7,17,13,15,82.5,435.0,3.2,21.15,512.0,483.32,366.4
2018,7,17,13,30,107.0,443.0,3.3,21.2,542.0,505.31,383.24
2018,7,17,13,45,131.0,437.5,3.35,21.2,555.5,513.83,390.26
2018,7,17,14,0,155.0,432.0,3.4,21.2,569.0,517.42,393.69
2018,7,17,14,15,463.0,296.5,3.55,21.1,687.5,605.11,465.5
2018,7,17,14,30,771.0,161.0,3.7,21.0,806.0,664.96,514.08
2018,7,17,14,45,827.0,134.0,3.8,20.9,800.0,636.84,492.99
2018,7,17,15,0,883.0,107.0,3.9,20.8,794.0,603.89,467.67
2018,7,17,15,15,667.0,167.5,3.9,20.8,671.0,493.65,381.82
2018,7,17,15,30,451.0,228.0,3.9,20.8,548.0,406.76,313.56
2018,7,17,15,45,640.5,163.0,4.15,20.4,585.5,401.58,306.79
2018,7,17,16,0,830.0,98.0,4.4,20.0,623.0,378.89,282.76
2018,7,17,16,15,784.5,100.0,4.45,19.75,565.0,318.09,230.37
2018,7,17,16,30,739.0,102.0,4.5,19.5,507.0,261.83,181.7
2018,7,17,16,45,680.0,102.0,4.55,19.2,447.0,201.52,131.55
2018,7,17,17,0,621.0,102.0,4.6,18.9,387.0,151.95,93.14
2018,7,17,17,15,645.5,89.5,4.55,18.55,354.5,104.96,59.47
2018,7,17,17,30,670.0,77.0,4.5,18.2,322.0,55.47,43.22
2018,7,17,17,45,621.5,71.5,4.5,17.9,271.0,48.99,37.66
2018,7,17,18,0,573.0,66.0,4.5,17.6,220.0,47.09,36.01
2018,7,17,18,15,490.0,59.0,4.35,17.25,171.0,43.75,32.93
2018,7,17,18,30,407.0,52.0,4.2,16.9,122.0,40.33,29.57
2018,7,17,18,45,222.0,36.0,4.1,16.6,72.5,27.62,17.9
2018,7,17,19,0,37.0,20.0,4.0,16.3,23.0,17.8,6.78
2018,7,17,19,15,22.0,11.0,3.9,16.15,12.5,10.48,0.0
2018,7,17,19,30,7.0,2.0,3.8,16.0,2.0,0.0,0.0
2018,7,17,19,45,3.5,1.0,3.65,15.85,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,18,5,15,69.0,9.0,2.85,15.0,13.5,20.01,0.0
2018,7,18,5,30,124.0,16.0,2.9,15.3,25.0,51.03,22.07
2018,7,18,5,45,191.5,28.0,3.0,15.55,54.0,93.01,64.55
2018,7,18,6,0,259.0,40.0,3.1,15.8,83.0,140.29,106.0
2018,7,18,6,15,261.5,40.0,3.0,16.05,96.5,159.03,125.05
2018,7,18,6,30,264.0,40.0,2.9,16.3,110.0,174.15,140.3
2018,7,18,6,45,313.0,53.0,2.8,16.55,153.0,228.69,187.21
2018,7,18,7,0,362.0,66.0,2.7,16.8,196.0,287.57,236.64
2018,7,18,7,15,434.0,77.0,2.55,17.0,257.0,362.03,297.53
2018,7,18,7,30,506.0,88.0,2.4,17.2,318.0,442.5,361.31
2018,7,18,7,45,523.0,95.0,2.25,17.45,356.5,485.57,393.81
2018,7,18,8,0,540.0,102.0,2.1,17.7,395.0,528.76,425.54
2018,7,18,8,15,448.0,118.0,2.05,17.9,376.0,497.35,398.96
2018,7,18,8,30,356.0,134.0,2.0,18.1,357.0,450.29,360.72
2018,7,18,8,45,259.5,165.5,2.0,18.35,334.5,415.74,331.04
2018,7,18,9,0,163.0,197.0,2.0,18.6,312.0,360.22,285.05
2018,7,18,9,15,320.0,183.5,2.05,18.8,425.5,505.19,398.44
2018,7,18,9,30,477.0,170.0,2.1,19.0,539.0,650.82,506.65
2018,7,18,9,45,434.0,192.0,2.15,19.25,539.5,636.62,493.12
2018,7,18,10,0,391.0,214.0,2.2,19.5,540.0,625.43,482.88
2018,7,18,10,15,235.0,288.5,2.25,19.7,486.5,542.39,416.94
2018,7,18,10,30,79.0,363.0,2.3,19.9,433.0,442.3,337.63
2018,7,18,10,45,123.5,354.0,2.35,20.05,466.0,488.51,373.29
2018,7,18,11,0,168.0,345.0,2.4,20.2,499.0,522.52,399.06
2018,7,18,11,15,103.0,365.0,2.45,20.3,460.0,475.58,361.87
2018,7,18,11,30,38.0,385.0,2.5,20.4,421.0,417.79,316.86
2018,7,18,11,45,51.5,406.0,2.6,20.5,455.0,450.18,341.24
2018,7,18,12,0,65.0,427.0,2.7,20.6,489.0,481.66,364.37
2018,7,18,12,15,128.5,433.0,2.8,20.65,556.0,553.32,418.28
2018,7,18,12,30,192.0,439.0,2.9,20.7,623.0,612.97,462.62
2018,7,18,12,45,190.5,453.5,2.95,20.7,635.0,617.27,465.18
2018,7,18,13,0,189.0,468.0,3.0,20.7,647.0,620.47,467.36
2018,7,18,13,15,166.5,453.5,3.05,20.65,609.5,577.27,436.33
2018,7,18,13,30,144.0,439.0,3.1,20.6,572.0,535.23,406.07
2018,7,18,13,45,164.5,399.0,3.1,20.6,547.0,505.34,385.6
2018,7,18,14,0,185.0,359.0,3.1,20.6,522.0,474.22,363.86
2018,7,18,14,15,280.0,324.5,3.1,20.5,562.5,499.41,384.97
2018,7,18,14,30,375.0,290.0,3.1,20.4,603.0,515.82,398.64
2018,7,18,14,45,567.0,215.5,3.1,20.3,666.5,547.24,424.14
2018,7,18,15,0,759.0,141.0,3.1,20.2,730.0,561.63,435.12
2018,7,18,15,15,805.0,122.0,3.1,20.2,718.0,527.69,407.32
2018,7,18,15,30,851.0,103.0,3.1,20.2,706.0,491.12,376.3
2018,7,18,15,45,836.0,101.0,3.4,19.9,661.5,431.78,327.76
2018,7,18,16,0,821.0,99.0,3.7,19.6,617.0,376.31,280.54
2018,7,18,16,15,800.5,96.5,3.85,19.3,569.0,319.6,231.1
2018,7,18,16,30,780.0,94.0,4.0,19.0,521.0,264.6,182.59
2018,7,18,16,45,753.5,90.5,4.15,18.75,470.5,209.61,135.15
2018,7,18,17,0,727.0,87.0,4.3,18.5,420.0,157.51,93.23
2018,7,18,17,15,692.0,82.5,4.3,18.1,368.5,102.21,55.8
2018,7,18,17,30,657.0,78.0,4.3,17.7,317.0,55.63,43.45
2018,7,18,17,45,607.0,72.5,4.25,17.3,266.5,49.82,38.49
2018,7,18,18,0,557.0,67.0,4.2,16.9,216.0,47.98,36.89
2018,7,18,18,15,486.5,59.0,3.95,16.6,169.0,43.84,33.09
2018,7,18,18,30,416.0,51.0,3.7,16.3,122.0,39.51,28.92
2018,7,18,18,45,308.5,40.5,3.5,15.95,83.5,32.54,22.11
2018,7,18,19,0,201.0,30.0,3.3,15.6,45.0,23.74,10.54
2018,7,18,19,15,108.0,16.5,3.05,15.55,24.0,15.73,0.0
2018,7,18,19,30,15.0,3.0,2.8,15.5,3.0,0.0,0.0
2018,7,18,19,45,7.5,1.5,2.55,15.4,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,19,5,15,20.5,5.0,3.45,14.75,6.5,8.14,0.0
2018,7,19,5,30,41.0,10.0,3.5,15.0,13.0,21.23,5.56
2018,7,19,5,45,85.5,20.5,3.5,15.25,33.0,53.57,35.56
2018,7,19,6,0,130.0,31.0,3.5,15.5,53.0,85.74,63.55
2018,7,19,6,15,98.5,31.5,3.3,15.75,51.5,74.85,56.73
2018,7,19,6,30,67.0,32.0,3.1,16.0,50.0,66.36,50.74
2018,7,19,6,45,33.5,50.5,2.85,16.25,59.5,64.96,49.83
2018,7,19,7,0,0.0,69.0,2.6,16.5,69.0,64.2,48.78
2018,7,19,7,15,0.5,102.5,2.35,16.8,102.5,97.35,76.3
2018,7,19,7,30,1.0,136.0,2.1,17.1,136.0,130.98,103.64
2018,7,19,7,45,2.0,148.5,1.9,17.4,149.5,143.61,113.39
2018,7,19,8,0,3.0,161.0,1.7,17.7,163.0,156.35,123.13
2018,7,19,8,15,6.5,179.5,1.55,18.05,183.5,177.22,139.3
2018,7,19,8,30,10.0,198.0,1.4,18.4,204.0,198.33,155.39
2018,7,19,8,45,14.5,222.0,1.25,18.75,231.5,226.09,176.43
2018,7,19,9,0,19.0,246.0,1.1,19.1,259.0,254.09,197.22
2018,7,19,9,15,25.5,272.5,1.1,19.5,291.5,297.71,229.72
2018,7,19,9,30,32.0,299.0,1.1,19.9,324.0,331.4,254.12
2018,7,19,9,45,47.0,332.5,1.1,20.25,371.0,380.72,290.06
2018,7,19,10,0,62.0,366.0,1.1,20.6,418.0,430.27,325.35
2018,7,19,10,15,81.5,392.0,1.3,20.85,462.5,476.3,358.73
2018,7,19,10,30,101.0,418.0,1.5,21.1,507.0,522.25,391.73
2018,7,19,10,45,105.5,431.5,1.65,21.35,526.5,539.61,403.62
2018,7,19,11,0,110.0,445.0,1.8,21.6,546.0,568.06,423.39
2018,7,19,11,15,95.0,445.0,2.1,21.7,533.0,538.93,402.98
2018,7,19,11,30,80.0,445.0,2.4,21.8,520.0,521.14,390.54
2018,7,19,11,45,74.0,444.5,2.7,21.9,514.5,511.59,384.09
2018,7,19,12,0,68.0,444.0,3.0,22.0,509.0,501.79,377.3
2018,7,19,12,15,70.0,446.0,3.25,21.9,513.0,501.99,378.15
2018,7,19,12,30,72.0,448.0,3.5,21.8,517.0,501.69,378.59
2018,7,19,12,45,75.5,444.5,3.8,21.75,516.5,496.91,375.89
2018,7,19,13,0,79.0,441.0,4.1,21.7,516.0,491.67,372.83
2018,7,19,13,15,102.0,443.5,4.25,21.5,538.5,508.48,386.49
2018,7,19,13,30,125.0,446.0,4.4,21.3,561.0,526.13,400.71
2018,7,19,13,45,192.5,417.0,4.6,21.1,589.5,544.2,416.93
2018,7,19,14,0,260.0,388.0,4.8,20.9,618.0,557.81,429.58
2018,7,19,14,15,547.5,261.0,4.75,20.7,724.5,633.31,491.83
2018,7,19,14,30,835.0,134.0,4.7,20.5,831.0,683.15,532.64
2018,7,19,14,45,824.5,132.5,4.65,20.3,796.5,633.95,494.59
2018,7,19,15,0,814.0,131.0,4.6,20.1,762.0,583.98,455.53
2018,7,19,15,15,801.5,128.0,4.6,20.1,722.5,531.11,413.08
2018,7,19,15,30,789.0,125.0,4.6,20.1,683.0,478.19,369.45
2018,7,19,15,45,771.5,122.5,4.35,19.7,639.0,423.83,323.68
2018,7,19,16,0,754.0,120.0,4.1,19.3,595.0,370.44,277.71
2018,7,19,16,15,731.5,116.5,4.0,19.05,547.5,311.78,226.97
2018,7,19,16,30,709.0,113.0,3.9,18.8,500.0,258.81,180.45
2018,7,19,16,45,681.0,108.5,3.75,18.6,451.0,206.26,135.39
2018,7,19,17,0,653.0,104.0,3.6,18.4,402.0,156.82,95.85
2018,7,19,17,15,616.0,98.0,3.55,18.1,352.0,108.9,64.09
2018,7,19,17,30,579.0,92.0,3.5,17.8,302.0,65.53,52.11
2018,7,19,17,45,529.0,84.0,3.45,17.55,253.0,59.15,46.66
2018,7,19,18,0,479.0,76.0,3.4,17.3,204.0,55.69,43.61
2018,7,19,18,15,412.0,65.5,3.3,17.05,159.0,48.69,37.27
2018,7,19,18,30,345.0,55.0,3.2,16.8,114.0,41.8,30.83
2018,7,19,18,45,252.5,42.0,3.15,16.55,77.5,32.55,22.01
2018,7,19,19,0,160.0,29.0,3.1,16.3,41.0,22.91,9.45
2018,7,19,19,15,84.5,15.5,3.0,16.2,21.5,14.77,0.0
2018,7,19,19,30,9.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.85,16.0,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,20,5,15,39.5,13.0,2.65,15.1,15.5,18.86,0.0
2018,7,20,5,30,75.0,25.0,2.8,15.4,30.0,47.66,18.12
2018,7,20,5,45,137.5,42.5,2.95,15.65,61.5,91.16,64.05
2018,7,20,6,0,200.0,60.0,3.1,15.9,93.0,138.73,105.49
2018,7,20,6,15,147.0,54.5,3.1,16.25,83.0,120.78,94.28
2018,7,20,6,30,94.0,49.0,3.1,16.6,73.0,97.96,77.05
2018,7,20,6,45,47.5,69.5,3.15,16.9,81.5,91.55,72.09
2018,7,20,7,0,1.0,90.0,3.2,17.2,90.0,85.69,66.65
2018,7,20,7,15,8.5,122.5,3.1,17.6,126.0,122.61,97.16
2018,7,20,7,30,16.0,155.0,3.0,18.0,162.0,160.45,127.82
2018,7,20,7,45,23.0,178.0,2.85,18.35,189.5,188.7,150.2
2018,7,20,8,0,30.0,201.0,2.7,18.7,217.0,226.26,179.63
2018,7,20,8,15,39.5,226.5,2.7,19.05,250.0,261.18,206.6
2018,7,20,8,30,49.0,252.0,2.7,19.4,283.0,296.68,233.58
2018,7,20,8,45,82.5,283.0,2.65,19.75,339.0,359.06,281.51
2018,7,20,9,0,116.0,314.0,2.6,20.1,395.0,435.24,338.52
2018,7,20,9,15,183.5,324.5,2.6,20.4,462.0,509.82,394.48
2018,7,20,9,30,251.0,335.0,2.6,20.7,529.0,599.84,460.07
2018,7,20,9,45,389.0,302.0,2.55,20.95,618.0,712.38,542.14
2018,7,20,10,0,527.0,269.0,2.5,21.2,707.0,817.59,616.39
2018,7,20,10,15,484.0,305.0,2.5,21.4,718.0,819.02,613.45
2018,7,20,10,30,441.0,341.0,2.5,21.6,729.0,816.58,608.86
2018,7,20,10,45,535.5,298.0,2.5,21.8,781.0,867.69,645.42
2018,7,20,11,0,630.0,255.0,2.5,22.0,833.0,920.5,682.01
2018,7,20,11,15,735.0,197.0,2.55,22.05,882.0,956.81,705.86
2018,7,20,11,30,840.0,139.0,2.6,22.1,931.0,988.35,726.16
2018,7,20,11,45,834.0,144.5,2.65,22.15,936.0,978.78,719.62
2018,7,20,12,0,828.0,150.0,2.7,22.2,941.0,966.06,711.49
2018,7,20,12,15,604.0,274.5,2.75,22.15,851.5,870.94,647.1
2018,7,20,12,30,380.0,399.0,2.8,22.1,762.0,758.03,564.23
2018,7,20,12,45,413.0,377.0,2.85,22.05,769.0,759.04,567.14
2018,7,20,13,0,446.0,355.0,2.9,22.0,776.0,751.62,563.45
2018,7,20,13,15,616.0,257.5,2.95,21.9,829.0,788.28,594.43
2018,7,20,13,30,786.0,160.0,3.0,21.8,882.0,811.36,613.04
2018,7,20,13,45,753.5,174.0,3.1,21.7,853.0,767.61,583.69
2018,7,20,14,0,721.0,188.0,3.2,21.6,824.0,724.41,553.54
2018,7,20,14,15,771.5,155.0,3.2,21.45,815.5,696.74,534.97
2018,7,20,14,30,822.0,122.0,3.2,21.3,807.0,663.73,511.72
2018,7,20,14,45,812.5,120.0,3.25,21.15,773.5,616.13,476.12
2018,7,20,15,0,803.0,118.0,3.3,21.0,740.0,565.9,437.69
2018,7,20,15,15,790.5,115.5,3.3,21.0,701.0,514.1,396.59
2018,7,20,15,30,778.0,113.0,3.3,21.0,662.0,462.25,354.29
2018,7,20,15,45,762.0,110.5,3.3,20.65,619.5,409.15,310.3
2018,7,20,16,0,746.0,108.0,3.3,20.3,577.0,356.85,265.72
2018,7,20,16,15,724.5,104.5,3.25,20.05,530.5,303.09,219.07
2018,7,20,16,30,703.0,101.0,3.2,19.8,484.0,247.19,170.49
2018,7,20,16,45,675.5,97.0,3.15,19.6,436.0,195.56,126.37
2018,7,20,17,0,648.0,93.0,3.1,19.4,388.0,146.95,87.63
2018,7,20,17,15,611.5,87.5,3.05,19.1,339.0,99.77,56.6
2018,7,20,17,30,575.0,82.0,3.0,18.8,290.0,57.03,44.49
2018,7,20,17,45,526.0,75.5,2.95,18.55,242.5,52.19,40.38
2018,7,20,18,0,477.0,69.0,2.9,18.3,195.0,49.68,38.17
2018,7,20,18,15,410.5,59.5,2.85,18.05,151.5,44.34,33.31
2018,7,20,18,30,344.0,50.0,2.8,17.8,108.0,37.9,27.31
2018,7,20,18,45,254.0,38.0,2.75,17.6,73.0,29.36,19.17
2018,7,20,19,0,164.0,26.0,2.7,17.4,38.0,20.47,7.27
2018,7,20,19,15,86.5,14.0,2.6,17.3,20.0,13.34,0.0
2018,7,20,19,30,9.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.4,17.15,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
