Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,5,15,21.0,3.5,1.95,14.45,4.0,0.0,0.0
2018,8,10,5,30,42.0,7.0,2.0,14.7,8.0,15.19,0.0
2018,8,10,5,45,35.5,17.0,2.05,15.0,19.0,28.21,7.0
2018,8,10,6,0,29.0,27.0,2.1,15.3,30.0,39.5,25.74
2018,8,10,6,15,89.0,42.0,2.1,15.55,59.5,85.29,64.47
2018,8,10,6,30,149.0,57.0,2.1,15.8,89.0,132.85,105.45
2018,8,10,6,45,87.5,84.5,2.1,16.1,104.5,135.61,108.97
2018,8,10,7,0,26.0,112.0,2.1,16.4,120.0,130.08,104.16
2018,8,10,7,15,40.5,135.5,2.1,16.85,150.5,164.55,132.65
2018,8,10,7,30,55.0,159.0,2.1,17.3,181.0,200.27,161.55
2018,8,10,7,45,66.5,182.5,2.15,17.7,213.0,235.12,189.18
2018,8,10,8,0,78.0,206.0,2.2,18.1,245.0,270.78,216.94
2018,8,10,8,15,98.0,231.5,2.25,18.45,285.5,315.99,251.97
2018,8,10,8,30,118.0,257.0,2.3,18.8,326.0,374.0,296.06
2018,8,10,8,45,113.5,278.0,2.35,19.15,349.0,396.14,311.36
2018,8,10,9,0,109.0,299.0,2.4,19.5,372.0,404.96,316.69
2018,8,10,9,15,125.5,321.5,2.5,19.75,410.5,458.78,356.46
2018,8,10,9,30,142.0,344.0,2.6,20.0,449.0,500.34,386.45
2018,8,10,9,45,221.0,343.0,2.65,20.25,515.5,575.77,443.03
2018,8,10,10,0,300.0,342.0,2.7,20.5,582.0,667.05,509.21
2018,8,10,10,15,294.5,367.5,2.75,20.7,610.0,691.5,524.37
2018,8,10,10,30,289.0,393.0,2.8,20.9,638.0,714.16,538.66
2018,8,10,10,45,346.0,381.0,2.85,21.05,682.5,757.8,570.06
2018,8,10,11,0,403.0,369.0,2.9,21.2,727.0,811.38,607.57
2018,8,10,11,15,431.0,361.5,3.0,21.3,750.0,828.2,619.41
2018,8,10,11,30,459.0,354.0,3.1,21.4,773.0,842.82,630.05
2018,8,10,11,45,573.0,297.0,3.15,21.5,824.5,891.03,666.18
2018,8,10,12,0,687.0,240.0,3.2,21.6,876.0,934.86,698.05
2018,8,10,12,15,684.0,242.0,3.3,21.65,875.5,918.75,687.3
2018,8,10,12,30,681.0,244.0,3.4,21.7,875.0,899.99,675.25
2018,8,10,12,45,761.0,198.5,3.55,21.75,898.0,903.63,678.82
2018,8,10,13,0,841.0,153.0,3.7,21.8,921.0,906.5,681.77
2018,8,10,13,15,639.5,251.0,3.85,21.75,829.0,802.29,609.05
2018,8,10,13,30,438.0,349.0,4.0,21.7,737.0,702.05,533.93
2018,8,10,13,45,446.0,336.0,4.15,21.65,722.5,674.67,515.69
2018,8,10,14,0,454.0,323.0,4.3,21.6,708.0,645.58,495.43
2018,8,10,14,15,640.5,228.0,4.4,21.45,750.5,665.41,514.31
2018,8,10,14,30,827.0,133.0,4.5,21.3,793.0,667.38,518.8
2018,8,10,14,45,817.0,130.0,4.6,21.15,757.5,616.15,479.84
2018,8,10,15,0,807.0,127.0,4.7,21.0,722.0,564.14,439.37
2018,8,10,15,15,793.0,124.5,4.7,21.0,681.5,510.05,395.58
2018,8,10,15,30,779.0,122.0,4.7,21.0,641.0,456.09,350.69
2018,8,10,15,45,743.0,123.0,4.75,20.6,589.5,393.83,299.03
2018,8,10,16,0,707.0,124.0,4.8,20.2,538.0,337.33,250.81
2018,8,10,16,15,644.0,127.0,4.75,19.95,479.0,278.58,200.93
2018,8,10,16,30,581.0,130.0,4.7,19.7,420.0,226.78,157.49
2018,8,10,16,45,587.5,114.5,4.65,19.4,380.5,177.23,115.02
2018,8,10,17,0,594.0,99.0,4.6,19.1,341.0,126.98,76.01
2018,8,10,17,15,572.5,89.0,4.5,18.75,295.5,79.78,49.51
2018,8,10,17,30,551.0,79.0,4.4,18.4,250.0,55.37,43.18
2018,8,10,17,45,491.5,70.5,4.25,18.0,201.5,51.31,39.63
2018,8,10,18,0,432.0,62.0,4.1,17.6,153.0,47.04,35.69
2018,8,10,18,15,347.5,50.5,3.9,17.35,110.5,38.48,27.76
2018,8,10,18,30,263.0,39.0,3.7,17.1,68.0,30.38,19.75
2018,8,10,18,45,157.5,24.0,3.5,16.8,39.0,19.01,1.96
2018,8,10,19,0,52.0,9.0,3.3,16.5,10.0,8.58,0.0
2018,8,10,19,15,26.0,4.5,3.15,16.4,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.6,15.25,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.7,15.5,10.0,17.68,0.0
2018,8,11,5,45,140.5,25.0,2.85,15.7,38.5,73.38,21.49
2018,8,11,6,0,236.0,41.0,3.0,15.9,67.0,135.15,97.18
2018,8,11,6,15,315.0,54.5,2.95,16.15,109.0,193.02,149.2
2018,8,11,6,30,394.0,68.0,2.9,16.4,151.0,259.94,207.67
2018,8,11,6,45,450.5,78.5,2.9,16.65,198.5,320.82,260.58
2018,8,11,7,0,507.0,89.0,2.9,16.9,246.0,390.73,319.2
2018,8,11,7,15,523.5,101.0,3.0,17.25,289.5,440.81,360.24
2018,8,11,7,30,540.0,113.0,3.1,17.6,333.0,491.31,400.24
2018,8,11,7,45,571.0,122.5,3.15,17.9,383.0,549.25,444.87
2018,8,11,8,0,602.0,132.0,3.2,18.2,433.0,608.36,489.11
2018,8,11,8,15,649.0,133.5,3.25,18.5,488.0,671.84,535.89
2018,8,11,8,30,696.0,135.0,3.3,18.8,543.0,736.84,581.54
2018,8,11,8,45,713.0,140.5,3.4,19.1,587.5,782.01,611.93
2018,8,11,9,0,730.0,146.0,3.5,19.4,632.0,825.82,641.09
2018,8,11,9,15,741.0,152.5,3.55,19.6,672.5,863.67,665.73
2018,8,11,9,30,752.0,159.0,3.6,19.8,713.0,899.28,688.65
2018,8,11,9,45,759.0,165.0,3.65,20.0,747.5,928.07,706.71
2018,8,11,10,0,766.0,171.0,3.7,20.2,782.0,954.06,722.87
2018,8,11,10,15,775.0,173.5,3.75,20.3,811.0,969.41,732.08
2018,8,11,10,30,784.0,176.0,3.8,20.4,840.0,987.57,743.36
2018,8,11,10,45,790.0,178.0,3.85,20.55,862.5,999.06,750.05
2018,8,11,11,0,796.0,180.0,3.9,20.7,885.0,1007.28,754.69
2018,8,11,11,15,800.5,181.0,4.0,20.75,900.5,1009.62,756.14
2018,8,11,11,30,805.0,182.0,4.1,20.8,916.0,1008.6,755.48
2018,8,11,11,45,808.0,182.5,4.15,20.85,924.0,1002.2,751.03
2018,8,11,12,0,811.0,183.0,4.2,20.9,932.0,992.47,744.48
2018,8,11,12,15,812.5,181.5,4.3,20.9,932.0,976.03,733.9
2018,8,11,12,30,814.0,180.0,4.4,20.9,932.0,956.44,721.26
2018,8,11,12,45,814.0,178.0,4.45,20.85,924.5,931.94,705.23
2018,8,11,13,0,814.0,176.0,4.5,20.8,917.0,904.56,687.29
2018,8,11,13,15,810.0,174.5,4.55,20.7,901.5,871.47,665.43
2018,8,11,13,30,806.0,173.0,4.6,20.6,886.0,836.01,641.75
2018,8,11,13,45,800.0,170.5,4.65,20.5,863.0,795.83,614.5
2018,8,11,14,0,794.0,168.0,4.7,20.4,840.0,753.78,585.0
2018,8,11,14,15,785.5,166.0,4.7,20.3,811.0,708.77,551.8
2018,8,11,14,30,777.0,164.0,4.7,20.2,782.0,662.51,516.97
2018,8,11,14,45,765.5,160.5,4.7,20.05,746.5,612.05,478.3
2018,8,11,15,0,754.0,157.0,4.7,19.9,711.0,559.11,436.83
2018,8,11,15,15,738.5,153.5,4.7,19.9,670.0,505.32,393.32
2018,8,11,15,30,723.0,150.0,4.7,19.9,629.0,451.95,349.01
2018,8,11,15,45,704.0,144.0,4.6,19.55,583.5,395.72,301.73
2018,8,11,16,0,685.0,138.0,4.5,19.2,538.0,340.86,254.49
2018,8,11,16,15,660.5,132.0,4.45,18.95,490.0,286.11,206.83
2018,8,11,16,30,636.0,126.0,4.4,18.7,442.0,233.84,161.45
2018,8,11,16,45,603.5,118.5,4.35,18.5,391.5,181.82,118.39
2018,8,11,17,0,571.0,111.0,4.3,18.3,341.0,133.7,82.93
2018,8,11,17,15,527.0,102.0,4.25,18.0,291.0,88.07,58.19
2018,8,11,17,30,483.0,93.0,4.2,17.7,241.0,66.45,53.03
2018,8,11,17,45,424.5,81.5,4.15,17.4,193.5,59.62,47.01
2018,8,11,18,0,366.0,70.0,4.1,17.1,146.0,52.44,40.46
2018,8,11,18,15,271.5,55.5,4.1,16.9,103.0,42.45,31.2
2018,8,11,18,30,177.0,41.0,4.1,16.7,60.0,32.03,20.98
2018,8,11,18,45,92.5,23.5,4.1,16.45,33.0,19.44,0.0
2018,8,11,19,0,8.0,6.0,4.1,16.2,6.0,5.72,0.0
2018,8,11,19,15,4.0,3.0,4.05,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.75,14.95,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,15.2,8.0,13.88,0.0
2018,8,12,5,45,106.0,24.0,2.8,15.45,34.0,62.88,12.89
2018,8,12,6,0,181.0,40.0,2.8,15.7,60.0,116.71,83.44
2018,8,12,6,15,242.5,56.5,2.75,15.95,98.0,168.42,130.14
2018,8,12,6,30,304.0,73.0,2.7,16.2,136.0,227.16,181.56
2018,8,12,6,45,270.5,92.0,2.6,16.45,160.0,241.16,195.9
2018,8,12,7,0,237.0,111.0,2.5,16.7,184.0,258.41,211.28
2018,8,12,7,15,266.0,130.5,2.45,17.0,226.5,309.12,253.03
2018,8,12,7,30,295.0,150.0,2.4,17.3,269.0,362.11,295.34
2018,8,12,7,45,313.5,168.0,2.35,17.6,310.0,408.18,330.95
2018,8,12,8,0,332.0,186.0,2.3,17.9,351.0,455.07,366.26
2018,8,12,8,15,334.0,208.0,2.35,18.2,388.5,494.37,394.8
2018,8,12,8,30,336.0,230.0,2.4,18.5,426.0,532.67,422.04
2018,8,12,8,45,393.5,232.5,2.4,18.8,480.0,607.45,476.84
2018,8,12,9,0,451.0,235.0,2.4,19.1,534.0,673.1,523.69
2018,8,12,9,15,362.5,281.0,2.5,19.35,531.0,642.54,497.56
2018,8,12,9,30,274.0,327.0,2.6,19.6,528.0,618.6,476.44
2018,8,12,9,45,284.0,343.0,2.65,19.85,560.5,649.92,498.06
2018,8,12,10,0,294.0,359.0,2.7,20.1,593.0,680.29,518.43
2018,8,12,10,15,273.5,378.5,2.8,20.25,602.5,683.21,518.82
2018,8,12,10,30,253.0,398.0,2.9,20.4,612.0,684.14,518.04
2018,8,12,10,45,225.5,409.5,2.95,20.55,604.0,654.82,495.89
2018,8,12,11,0,198.0,421.0,3.0,20.7,596.0,637.28,482.05
2018,8,12,11,15,187.5,414.0,3.1,20.8,582.0,616.26,466.78
2018,8,12,11,30,177.0,407.0,3.2,20.9,568.0,594.6,451.03
2018,8,12,11,45,129.0,422.0,3.3,20.95,540.0,557.91,422.87
2018,8,12,12,0,81.0,437.0,3.4,21.0,512.0,511.3,387.46
2018,8,12,12,15,82.5,438.5,3.5,21.0,514.5,510.17,387.02
2018,8,12,12,30,84.0,440.0,3.6,21.0,517.0,508.54,386.04
2018,8,12,12,45,83.5,435.5,3.75,21.0,511.5,498.65,379.12
2018,8,12,13,0,83.0,431.0,3.9,21.0,506.0,488.49,372.04
2018,8,12,13,15,84.5,423.5,4.05,20.9,499.0,476.9,364.12
2018,8,12,13,30,86.0,416.0,4.2,20.8,492.0,465.0,355.93
2018,8,12,13,45,138.5,388.5,4.35,20.7,507.0,477.08,367.19
2018,8,12,14,0,191.0,361.0,4.5,20.6,522.0,481.1,372.21
2018,8,12,14,15,492.5,254.0,4.65,20.4,649.5,584.37,456.29
2018,8,12,14,30,794.0,147.0,4.8,20.2,777.0,656.98,514.39
2018,8,12,14,45,651.0,182.0,4.9,20.05,683.0,560.45,439.4
2018,8,12,15,0,508.0,217.0,5.0,19.9,589.0,476.06,373.19
2018,8,12,15,15,602.5,181.0,5.0,19.9,597.0,461.12,360.3
2018,8,12,15,30,697.0,145.0,5.0,19.9,605.0,434.91,336.71
2018,8,12,15,45,705.5,134.0,5.1,19.45,571.0,386.41,295.21
2018,8,12,16,0,714.0,123.0,5.2,19.0,537.0,336.22,250.98
2018,8,12,16,15,695.0,116.5,5.2,18.7,490.0,280.92,202.19
2018,8,12,16,30,676.0,110.0,5.2,18.4,443.0,227.41,155.1
2018,8,12,16,45,648.0,102.5,5.2,18.15,393.0,173.73,110.18
2018,8,12,17,0,620.0,95.0,5.2,17.9,343.0,123.35,72.87
2018,8,12,17,15,579.0,87.5,5.1,17.55,293.0,76.09,48.08
2018,8,12,17,30,538.0,80.0,5.0,17.2,243.0,56.64,44.51
2018,8,12,17,45,481.0,70.5,4.95,16.85,195.0,51.77,40.19
2018,8,12,18,0,424.0,61.0,4.9,16.5,147.0,46.61,35.41
2018,8,12,18,15,337.5,49.0,4.75,16.3,105.0,37.46,26.9
2018,8,12,18,30,251.0,37.0,4.6,16.1,63.0,28.91,18.25
2018,8,12,18,45,148.5,22.5,4.45,15.9,35.5,17.89,0.0
2018,8,12,19,0,46.0,8.0,4.3,15.7,8.0,7.63,0.0
2018,8,12,19,15,23.0,4.0,4.15,15.6,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,0.5,1.0,2.85,14.35,1.0,0.0,0.0
2018,8,13,5,30,1.0,2.0,3.0,14.6,2.0,2.11,0.0
2018,8,13,5,45,0.5,9.5,3.1,14.85,9.5,8.93,0.0
2018,8,13,6,0,0.0,17.0,3.2,15.1,17.0,15.76,6.95
2018,8,13,6,15,23.0,30.5,3.2,15.3,35.0,37.71,25.61
2018,8,13,6,30,46.0,44.0,3.2,15.5,53.0,67.36,51.2
2018,8,13,6,45,23.0,57.0,3.15,15.75,61.5,67.07,51.48
2018,8,13,7,0,0.0,70.0,3.1,16.0,70.0,65.76,50.26
2018,8,13,7,15,0.0,82.5,3.05,16.2,82.5,77.75,60.26
2018,8,13,7,30,0.0,95.0,3.0,16.4,95.0,89.76,70.09
2018,8,13,7,45,0.0,109.0,2.95,16.65,109.0,103.29,81.03
2018,8,13,8,0,0.0,123.0,2.9,16.9,123.0,116.83,91.81
2018,8,13,8,15,2.0,147.5,2.9,17.15,148.5,142.56,112.49
2018,8,13,8,30,4.0,172.0,2.9,17.4,174.0,168.49,133.02
2018,8,13,8,45,8.5,196.0,2.9,17.6,201.5,196.17,154.82
2018,8,13,9,0,13.0,220.0,2.9,17.8,229.0,224.12,176.57
2018,8,13,9,15,24.0,253.5,2.9,18.0,271.0,267.97,210.77
2018,8,13,9,30,35.0,287.0,2.9,18.2,313.0,325.25,254.73
2018,8,13,9,45,69.5,327.5,2.95,18.4,382.0,401.39,313.14
2018,8,13,10,0,104.0,368.0,3.0,18.6,451.0,478.47,370.89
2018,8,13,10,15,141.5,388.5,3.05,18.7,505.5,550.61,424.15
2018,8,13,10,30,179.0,409.0,3.1,18.8,560.0,609.26,466.86
2018,8,13,10,45,208.0,417.0,3.15,18.95,597.0,645.51,492.83
2018,8,13,11,0,237.0,425.0,3.2,19.1,634.0,680.98,518.15
2018,8,13,11,15,304.0,401.0,3.25,19.1,674.0,731.72,555.88
2018,8,13,11,30,371.0,377.0,3.3,19.1,714.0,768.52,583.57
2018,8,13,11,45,412.0,362.5,3.35,19.15,739.5,796.97,604.15
2018,8,13,12,0,453.0,348.0,3.4,19.2,765.0,812.84,616.16
2018,8,13,12,15,344.0,389.5,3.5,19.15,706.0,729.53,554.72
2018,8,13,12,30,235.0,431.0,3.6,19.1,647.0,657.28,500.49
2018,8,13,12,45,232.5,425.0,3.75,19.1,637.0,638.46,487.82
2018,8,13,13,0,230.0,419.0,3.9,19.1,627.0,618.95,474.23
2018,8,13,13,15,215.0,410.0,4.0,19.0,602.0,580.54,446.57
2018,8,13,13,30,200.0,401.0,4.1,18.9,577.0,548.29,423.16
2018,8,13,13,45,229.0,375.0,4.2,18.8,571.5,537.92,417.0
2018,8,13,14,0,258.0,349.0,4.3,18.7,566.0,521.36,406.02
2018,8,13,14,15,517.0,254.0,4.4,18.55,669.0,600.91,471.26
2018,8,13,14,30,776.0,159.0,4.5,18.4,772.0,655.39,515.2
2018,8,13,14,45,766.0,154.5,4.6,18.25,736.5,604.86,476.07
2018,8,13,15,0,756.0,150.0,4.7,18.1,701.0,551.76,434.39
2018,8,13,15,15,740.5,146.0,4.7,18.1,660.0,497.38,389.99
2018,8,13,15,30,725.0,142.0,4.7,18.1,619.0,443.43,344.77
2018,8,13,15,45,707.5,136.5,4.75,17.7,574.0,388.09,297.9
2018,8,13,16,0,690.0,131.0,4.8,17.3,529.0,333.93,250.79
2018,8,13,16,15,637.0,129.5,4.8,17.1,471.5,275.14,200.18
2018,8,13,16,30,584.0,128.0,4.8,16.9,414.0,222.21,155.1
2018,8,13,16,45,573.0,116.5,4.8,16.65,371.0,173.08,113.5
2018,8,13,17,0,562.0,105.0,4.8,16.4,328.0,125.29,77.48
2018,8,13,17,15,521.5,96.0,4.8,16.15,279.5,80.37,53.76
2018,8,13,17,30,481.0,87.0,4.8,15.9,231.0,62.29,49.74
2018,8,13,17,45,427.5,75.5,4.75,15.65,185.0,55.33,43.53
2018,8,13,18,0,374.0,64.0,4.7,15.4,139.0,48.01,36.78
2018,8,13,18,15,290.0,50.0,4.65,15.25,98.0,38.29,27.68
2018,8,13,18,30,206.0,36.0,4.6,15.1,57.0,28.14,17.45
2018,8,13,18,45,119.5,21.5,4.5,14.9,32.0,17.11,0.0
2018,8,13,19,0,33.0,7.0,4.4,14.7,7.0,6.67,0.0
2018,8,13,19,15,16.5,3.5,4.35,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.75,14.95,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.8,15.1,6.0,8.94,0.0
2018,8,14,5,45,65.5,22.0,3.8,15.25,28.0,45.75,0.0
2018,8,14,6,0,115.0,38.0,3.8,15.4,50.0,87.86,61.39
2018,8,14,6,15,157.5,53.0,3.8,15.55,79.5,126.0,96.71
2018,8,14,6,30,200.0,68.0,3.8,15.7,109.0,169.14,135.11
2018,8,14,6,45,100.0,58.0,3.85,15.85,78.5,117.47,94.14
2018,8,14,7,0,0.0,48.0,3.9,16.0,48.0,44.6,32.33
2018,8,14,7,15,0.0,65.0,3.85,16.15,65.0,60.46,45.73
2018,8,14,7,30,0.0,82.0,3.8,16.3,82.0,76.73,59.25
2018,8,14,7,45,0.0,87.5,3.8,16.5,87.5,81.83,63.26
2018,8,14,8,0,0.0,93.0,3.8,16.7,93.0,86.99,67.26
2018,8,14,8,15,0.0,109.5,3.75,16.8,109.5,102.98,80.21
2018,8,14,8,30,0.0,126.0,3.7,16.9,126.0,119.01,93.04
2018,8,14,8,45,0.5,144.5,3.7,17.05,145.0,137.47,107.73
2018,8,14,9,0,1.0,163.0,3.7,17.2,164.0,155.98,122.32
2018,8,14,9,15,4.0,182.5,3.7,17.35,185.5,177.8,139.54
2018,8,14,9,30,7.0,202.0,3.7,17.5,207.0,199.76,156.73
2018,8,14,9,45,11.5,230.5,3.7,17.65,239.5,232.28,182.16
2018,8,14,10,0,16.0,259.0,3.7,17.8,272.0,264.95,207.4
2018,8,14,10,15,15.0,260.0,3.75,17.9,272.5,264.59,206.62
2018,8,14,10,30,14.0,261.0,3.8,18.0,273.0,264.22,205.95
2018,8,14,10,45,22.0,299.5,3.85,18.15,318.5,310.16,241.42
2018,8,14,11,0,30.0,338.0,3.9,18.3,364.0,368.49,285.74
2018,8,14,11,15,26.5,325.5,3.95,18.35,349.0,350.49,271.53
2018,8,14,11,30,23.0,313.0,4.0,18.4,334.0,332.64,257.68
2018,8,14,11,45,22.0,312.5,4.05,18.45,332.5,329.55,255.19
2018,8,14,12,0,21.0,312.0,4.1,18.5,331.0,317.63,245.95
2018,8,14,12,15,22.5,324.0,4.2,18.5,344.5,329.63,255.23
2018,8,14,12,30,24.0,336.0,4.3,18.5,358.0,349.01,270.1
2018,8,14,12,45,29.0,348.0,4.4,18.5,374.5,362.9,280.94
2018,8,14,13,0,34.0,360.0,4.5,18.5,391.0,376.14,291.31
2018,8,14,13,15,47.5,376.0,4.55,18.45,418.5,399.73,309.84
2018,8,14,13,30,61.0,392.0,4.6,18.4,446.0,421.83,327.15
2018,8,14,13,45,77.5,362.0,4.7,18.35,428.5,401.39,312.64
2018,8,14,14,0,94.0,332.0,4.8,18.3,411.0,382.57,299.28
2018,8,14,14,15,310.0,268.5,4.8,18.2,515.0,467.89,369.97
2018,8,14,14,30,526.0,205.0,4.8,18.1,619.0,534.16,423.39
2018,8,14,14,45,493.5,203.0,4.85,18.0,577.5,483.05,382.89
2018,8,14,15,0,461.0,201.0,4.9,17.9,536.0,434.78,344.35
2018,8,14,15,15,491.5,186.5,4.9,17.9,525.0,409.11,322.74
2018,8,14,15,30,522.0,172.0,4.9,17.9,514.0,379.71,297.1
2018,8,14,15,45,595.0,151.0,4.85,17.65,514.0,356.54,274.85
2018,8,14,16,0,668.0,130.0,4.8,17.4,514.0,324.61,243.73
2018,8,14,16,15,543.5,138.5,4.8,17.2,432.5,256.87,188.19
2018,8,14,16,30,419.0,147.0,4.8,17.0,351.0,202.78,145.64
2018,8,14,16,45,368.0,140.0,4.8,16.8,304.5,161.07,112.57
2018,8,14,17,0,317.0,133.0,4.8,16.6,258.0,130.57,91.67
2018,8,14,17,15,306.0,117.0,4.8,16.4,223.0,95.52,70.49
2018,8,14,17,30,295.0,101.0,4.8,16.2,188.0,77.26,62.87
2018,8,14,17,45,212.0,86.0,4.8,15.95,142.0,66.7,53.49
2018,8,14,18,0,129.0,71.0,4.8,15.7,96.0,58.4,45.81
2018,8,14,18,15,79.0,52.0,4.7,15.55,66.0,43.47,32.05
2018,8,14,18,30,29.0,33.0,4.6,15.4,36.0,29.17,17.96
2018,8,14,18,45,16.5,18.5,4.55,15.25,20.0,16.58,0.0
2018,8,14,19,0,4.0,4.0,4.5,15.1,4.0,3.81,0.0
2018,8,14,19,15,2.0,2.0,4.5,15.05,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,5,15,5.0,1.5,3.15,15.2,1.5,0.0,0.0
2018,8,15,5,30,10.0,3.0,3.2,15.4,3.0,4.87,0.0
2018,8,15,5,45,5.0,7.5,3.2,15.6,7.5,8.32,0.0
2018,8,15,6,0,0.0,12.0,3.2,15.8,12.0,11.11,3.1
2018,8,15,6,15,0.0,19.5,3.2,15.95,19.5,18.07,9.41
2018,8,15,6,30,0.0,27.0,3.2,16.1,27.0,25.04,15.54
2018,8,15,6,45,0.0,41.0,3.2,16.25,41.0,38.08,26.73
2018,8,15,7,0,0.0,55.0,3.2,16.4,55.0,51.13,37.84
2018,8,15,7,15,0.0,72.0,3.15,16.6,72.0,67.22,51.34
2018,8,15,7,30,0.0,89.0,3.1,16.8,89.0,83.77,65.01
2018,8,15,7,45,0.0,108.0,3.0,17.0,108.0,102.36,80.18
2018,8,15,8,0,0.0,127.0,2.9,17.2,127.0,120.98,95.14
2018,8,15,8,15,1.5,145.0,2.9,17.4,146.0,139.75,110.09
2018,8,15,8,30,3.0,163.0,2.9,17.6,165.0,158.63,124.97
2018,8,15,8,45,7.0,187.5,2.85,17.8,192.0,186.35,146.85
2018,8,15,9,0,11.0,212.0,2.8,18.0,219.0,214.33,168.65
2018,8,15,9,15,17.5,240.5,2.85,18.15,252.5,248.88,195.51
2018,8,15,9,30,24.0,269.0,2.9,18.3,286.0,283.7,222.26
2018,8,15,9,45,36.5,301.5,2.9,18.5,329.5,341.97,266.77
2018,8,15,10,0,49.0,334.0,2.9,18.7,373.0,388.33,301.45
2018,8,15,10,15,51.0,348.5,3.0,18.8,390.0,404.85,313.28
2018,8,15,10,30,53.0,363.0,3.1,18.9,407.0,421.1,325.0
2018,8,15,10,45,58.5,380.0,3.15,19.05,430.0,443.19,341.05
2018,8,15,11,0,64.0,397.0,3.2,19.2,453.0,464.88,356.7
2018,8,15,11,15,109.0,404.0,3.3,19.25,501.5,527.47,404.13
2018,8,15,11,30,154.0,411.0,3.4,19.3,550.0,576.26,440.82
2018,8,15,11,45,278.5,369.0,3.55,19.35,623.0,661.97,507.0
2018,8,15,12,0,403.0,327.0,3.7,19.4,696.0,742.92,568.35
2018,8,15,12,15,524.5,285.0,3.8,19.45,765.0,805.89,615.98
2018,8,15,12,30,646.0,243.0,3.9,19.5,834.0,864.95,660.22
2018,8,15,12,45,767.5,179.5,4.0,19.5,876.0,889.11,677.75
2018,8,15,13,0,889.0,116.0,4.1,19.5,918.0,904.65,689.19
2018,8,15,13,15,876.5,120.0,4.15,19.45,899.0,868.36,664.54
2018,8,15,13,30,864.0,124.0,4.2,19.4,880.0,829.93,638.55
2018,8,15,13,45,869.0,117.5,4.25,19.35,861.0,793.35,613.68
2018,8,15,14,0,874.0,111.0,4.3,19.3,842.0,753.85,586.47
2018,8,15,14,15,866.5,110.0,4.3,19.2,812.5,708.0,553.92
2018,8,15,14,30,859.0,109.0,4.3,19.1,783.0,660.53,517.94
2018,8,15,14,45,850.0,106.5,4.35,19.0,747.5,609.4,478.52
2018,8,15,15,0,841.0,104.0,4.4,18.9,712.0,557.27,437.16
2018,8,15,15,15,827.5,102.0,4.4,18.9,671.0,502.6,392.3
2018,8,15,15,30,814.0,100.0,4.4,18.9,630.0,444.97,343.91
2018,8,15,15,45,797.5,96.5,4.4,18.55,584.5,387.47,294.71
2018,8,15,16,0,781.0,93.0,4.4,18.2,539.0,330.85,244.94
2018,8,15,16,15,758.5,89.5,4.35,18.0,490.5,273.79,194.13
2018,8,15,16,30,736.0,86.0,4.3,17.8,442.0,218.83,145.49
2018,8,15,16,45,705.0,81.5,4.3,17.6,391.0,164.14,99.95
2018,8,15,17,0,674.0,77.0,4.3,17.4,340.0,108.75,59.7
2018,8,15,17,15,631.0,71.5,4.3,17.2,289.0,59.99,36.65
2018,8,15,17,30,588.0,66.0,4.3,17.0,238.0,45.87,35.04
2018,8,15,17,45,525.5,59.0,4.25,16.75,189.5,42.6,32.09
2018,8,15,18,0,463.0,52.0,4.2,16.5,141.0,39.19,28.82
2018,8,15,18,15,368.5,42.0,4.15,16.35,99.0,32.83,22.72
2018,8,15,18,30,274.0,32.0,4.1,16.2,57.0,26.17,15.12
2018,8,15,18,45,155.5,18.5,4.05,16.0,31.0,14.75,0.0
2018,8,15,19,0,37.0,5.0,4.0,15.8,5.0,4.77,0.0
2018,8,15,19,15,18.5,2.5,4.0,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,5,15,6.0,1.5,2.5,14.75,1.5,0.0,0.0
2018,8,16,5,30,12.0,3.0,2.6,15.0,3.0,5.26,0.0
2018,8,16,5,45,45.0,12.5,2.7,15.25,16.5,27.53,0.0
2018,8,16,6,0,78.0,22.0,2.8,15.5,30.0,54.14,35.04
2018,8,16,6,15,156.0,34.0,2.75,15.75,61.5,108.36,82.02
2018,8,16,6,30,234.0,46.0,2.7,16.0,93.0,164.56,130.84
2018,8,16,6,45,117.0,59.0,2.65,16.2,82.5,127.17,102.02
2018,8,16,7,0,0.0,72.0,2.6,16.4,72.0,67.96,51.98
2018,8,16,7,15,0.0,92.0,2.55,16.6,92.0,87.69,68.51
2018,8,16,7,30,0.0,112.0,2.5,16.8,112.0,107.42,84.68
2018,8,16,7,45,14.0,141.5,2.45,17.05,148.5,146.69,117.04
2018,8,16,8,0,28.0,171.0,2.4,17.3,185.0,195.71,156.71
2018,8,16,8,15,86.5,212.0,2.35,17.55,260.5,286.26,229.87
2018,8,16,8,30,145.0,253.0,2.3,17.8,336.0,393.01,313.09
2018,8,16,8,45,339.5,223.5,2.3,18.0,440.0,539.79,428.29
2018,8,16,9,0,534.0,194.0,2.3,18.2,544.0,701.36,548.86
2018,8,16,9,15,664.0,160.5,2.2,18.45,624.0,803.21,618.84
2018,8,16,9,30,794.0,127.0,2.1,18.7,704.0,898.48,680.67
2018,8,16,9,45,830.0,118.0,2.05,18.95,747.5,938.97,704.4
2018,8,16,10,0,866.0,109.0,2.0,19.2,791.0,969.59,721.8
2018,8,16,10,15,874.5,109.5,2.0,19.4,820.5,989.52,732.9
2018,8,16,10,30,883.0,110.0,2.0,19.6,850.0,1006.21,742.02
2018,8,16,10,45,889.0,111.0,2.0,19.85,873.0,1017.53,747.63
2018,8,16,11,0,895.0,112.0,2.0,20.1,896.0,1025.33,751.11
2018,8,16,11,15,870.5,130.0,2.1,20.3,903.5,1016.67,745.55
2018,8,16,11,30,846.0,148.0,2.2,20.5,911.0,1004.02,737.63
2018,8,16,11,45,876.5,130.5,2.35,20.65,926.5,1006.67,740.44
2018,8,16,12,0,907.0,113.0,2.5,20.8,942.0,1005.26,740.47
2018,8,16,12,15,906.0,113.0,2.65,20.85,941.0,987.19,729.9
2018,8,16,12,30,905.0,113.0,2.8,20.9,940.0,965.77,717.17
2018,8,16,12,45,902.0,114.0,2.95,21.0,932.0,940.27,701.47
2018,8,16,13,0,899.0,115.0,3.1,21.1,924.0,911.72,683.57
2018,8,16,13,15,895.5,114.5,3.2,21.0,908.0,878.37,662.4
2018,8,16,13,30,892.0,114.0,3.3,20.9,892.0,842.31,639.16
2018,8,16,13,45,887.5,112.5,3.4,20.8,869.5,801.97,612.66
2018,8,16,14,0,883.0,111.0,3.5,20.7,847.0,759.35,584.21
2018,8,16,14,15,876.0,109.0,3.6,20.5,817.0,712.43,552.09
2018,8,16,14,30,869.0,107.0,3.7,20.3,787.0,663.85,516.31
2018,8,16,14,45,860.0,104.5,3.75,20.15,751.0,612.16,476.92
2018,8,16,15,0,851.0,102.0,3.8,20.0,715.0,559.46,435.56
2018,8,16,15,15,837.5,100.0,3.8,20.0,673.5,504.21,390.64
2018,8,16,15,30,824.0,98.0,3.8,20.0,632.0,445.96,342.14
2018,8,16,15,45,807.0,95.0,3.9,19.6,586.0,388.11,293.16
2018,8,16,16,0,790.0,92.0,4.0,19.2,540.0,331.19,243.53
2018,8,16,16,15,767.5,88.0,4.0,18.95,491.0,273.14,192.23
2018,8,16,16,30,745.0,84.0,4.0,18.7,442.0,217.19,143.07
2018,8,16,16,45,714.5,80.0,4.0,18.45,391.0,162.47,97.82
2018,8,16,17,0,684.0,76.0,4.0,18.2,340.0,107.03,58.09
2018,8,16,17,15,640.5,70.5,3.95,17.85,288.5,57.71,35.75
2018,8,16,17,30,597.0,65.0,3.9,17.5,237.0,45.28,34.45
2018,8,16,17,45,533.5,57.5,3.9,17.2,188.0,41.55,31.09
2018,8,16,18,0,470.0,50.0,3.9,16.9,139.0,37.64,27.38
2018,8,16,18,15,374.5,40.0,3.8,16.65,97.0,31.2,21.22
2018,8,16,18,30,279.0,30.0,3.7,16.4,55.0,24.43,13.3
2018,8,16,18,45,158.5,17.5,3.55,16.2,30.0,16.68,0.0
2018,8,16,19,0,38.0,5.0,3.4,16.0,5.0,4.77,0.0
2018,8,16,19,15,19.0,2.5,3.35,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.75,14.75,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.8,15.0,6.0,14.52,0.0
2018,8,17,5,45,121.0,15.5,1.85,15.3,25.0,54.47,0.0
2018,8,17,6,0,198.0,25.0,1.9,15.6,44.0,106.32,72.09
2018,8,17,6,15,218.0,33.0,1.8,15.85,66.0,130.21,98.71
2018,8,17,6,30,238.0,41.0,1.7,16.1,88.0,159.89,126.6
2018,8,17,6,45,119.0,56.5,1.65,16.35,80.0,125.23,100.19
2018,8,17,7,0,0.0,72.0,1.6,16.6,72.0,68.02,51.96
2018,8,17,7,15,0.0,94.0,1.5,16.9,94.0,89.86,70.2
2018,8,17,7,30,0.0,116.0,1.4,17.2,116.0,111.69,87.99
2018,8,17,7,45,9.0,142.5,1.3,17.5,147.0,144.43,114.6
2018,8,17,8,0,18.0,169.0,1.2,17.8,178.0,177.95,141.29
2018,8,17,8,15,49.0,203.5,1.2,18.1,231.0,247.88,196.97
2018,8,17,8,30,80.0,238.0,1.2,18.4,284.0,311.72,246.3
2018,8,17,8,45,109.0,266.5,1.2,18.75,334.5,368.99,289.36
2018,8,17,9,0,138.0,295.0,1.2,19.1,385.0,440.46,341.8
2018,8,17,9,15,242.0,288.5,1.25,19.4,459.0,542.74,418.05
2018,8,17,9,30,346.0,282.0,1.3,19.7,533.0,637.0,486.14
2018,8,17,9,45,456.0,259.5,1.4,20.05,607.5,737.13,556.85
2018,8,17,10,0,566.0,237.0,1.5,20.4,682.0,830.8,621.35
2018,8,17,10,15,669.0,199.5,1.6,20.6,744.5,899.29,667.11
2018,8,17,10,30,772.0,162.0,1.7,20.8,807.0,960.59,706.33
2018,8,17,10,45,816.0,146.5,1.8,21.0,844.5,991.23,725.41
2018,8,17,11,0,860.0,131.0,1.9,21.2,882.0,1009.92,737.15
2018,8,17,11,15,895.5,114.5,2.0,21.35,908.5,1025.24,747.07
2018,8,17,11,30,931.0,98.0,2.1,21.5,935.0,1036.76,754.68
2018,8,17,11,45,933.5,98.0,2.2,21.6,943.0,1028.99,750.19
2018,8,17,12,0,936.0,98.0,2.3,21.7,951.0,1017.51,743.57
2018,8,17,12,15,936.0,97.5,2.45,21.75,950.5,999.47,733.41
2018,8,17,12,30,936.0,97.0,2.6,21.8,950.0,977.93,720.89
2018,8,17,12,45,934.5,97.0,2.75,21.85,942.0,952.12,705.43
2018,8,17,13,0,933.0,97.0,2.9,21.9,934.0,923.07,687.65
2018,8,17,13,15,930.0,96.5,3.0,21.85,918.5,889.15,666.26
2018,8,17,13,30,927.0,96.0,3.1,21.8,903.0,852.37,642.72
2018,8,17,13,45,922.5,95.0,3.2,21.75,880.0,811.24,615.87
2018,8,17,14,0,918.0,94.0,3.3,21.7,857.0,767.71,587.0
2018,8,17,14,15,911.5,93.0,3.35,21.6,827.0,720.6,555.05
2018,8,17,14,30,905.0,92.0,3.4,21.5,797.0,671.67,519.08
2018,8,17,14,45,895.5,90.5,3.45,21.4,761.0,618.9,479.06
2018,8,17,15,0,886.0,89.0,3.5,21.3,725.0,565.07,437.02
2018,8,17,15,15,874.0,87.0,3.5,21.3,683.0,508.75,391.49
2018,8,17,15,30,862.0,85.0,3.5,21.3,641.0,452.14,344.32
2018,8,17,15,45,845.5,83.0,3.5,21.0,595.0,393.81,294.82
2018,8,17,16,0,829.0,81.0,3.5,20.7,549.0,336.2,244.57
2018,8,17,16,15,807.5,78.5,3.45,20.45,499.5,273.42,189.62
2018,8,17,16,30,786.0,76.0,3.4,20.2,450.0,216.61,139.85
2018,8,17,16,45,756.0,72.0,3.3,19.9,398.0,159.52,93.02
2018,8,17,17,0,726.0,68.0,3.2,19.6,346.0,105.88,55.67
2018,8,17,17,15,684.0,63.5,3.1,19.25,294.0,55.31,34.4
2018,8,17,17,30,642.0,59.0,3.0,18.9,242.0,40.8,30.32
2018,8,17,17,45,578.0,53.0,2.9,18.55,192.0,38.07,27.86
2018,8,17,18,0,514.0,47.0,2.8,18.2,142.0,35.26,25.14
2018,8,17,18,15,402.0,38.0,2.65,17.95,98.0,29.59,19.66
2018,8,17,18,30,290.0,29.0,2.5,17.7,54.0,23.69,12.1
2018,8,17,18,45,164.0,17.0,2.4,17.45,29.0,16.2,0.0
2018,8,17,19,0,38.0,5.0,2.3,17.2,4.0,0.0,0.0
2018,8,17,19,15,19.0,2.5,2.25,17.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,5,15,21.5,3.0,1.6,15.0,3.0,0.0,0.0
2018,8,18,5,30,43.0,6.0,1.6,15.3,6.0,14.31,0.0
2018,8,18,5,45,173.0,19.5,1.6,15.6,33.5,72.41,0.0
2018,8,18,6,0,303.0,33.0,1.6,15.9,61.0,147.45,99.65
2018,8,18,6,15,334.5,44.5,1.55,16.2,94.0,190.32,144.86
2018,8,18,6,30,366.0,56.0,1.5,16.5,127.0,233.96,185.13
2018,8,18,6,45,229.0,83.5,1.4,16.85,132.5,211.76,170.61
2018,8,18,7,0,92.0,111.0,1.3,17.2,138.0,173.81,140.06
2018,8,18,7,15,83.0,132.0,1.3,17.6,160.0,187.38,151.27
2018,8,18,7,30,74.0,153.0,1.3,18.0,182.0,207.31,166.85
2018,8,18,7,45,76.5,176.5,1.3,18.4,210.0,236.96,189.93
2018,8,18,8,0,79.0,200.0,1.3,18.8,238.0,266.56,212.39
2018,8,18,8,15,103.5,225.0,1.3,19.2,280.5,314.8,249.44
2018,8,18,8,30,128.0,250.0,1.3,19.6,323.0,376.35,295.58
2018,8,18,8,45,151.0,272.5,1.35,20.0,365.5,423.89,330.29
2018,8,18,9,0,174.0,295.0,1.4,20.4,408.0,472.36,365.11
2018,8,18,9,15,190.0,314.0,1.45,20.65,445.0,511.16,392.37
2018,8,18,9,30,206.0,333.0,1.5,20.9,482.0,550.01,419.36
2018,8,18,9,45,199.0,351.5,1.6,21.2,501.0,566.17,429.43
2018,8,18,10,0,192.0,370.0,1.7,21.5,520.0,581.1,438.76
2018,8,18,10,15,156.5,384.5,1.8,21.7,510.0,562.34,423.58
2018,8,18,10,30,121.0,399.0,1.9,21.9,500.0,541.88,407.38
2018,8,18,10,45,125.0,411.5,2.0,22.1,518.0,557.51,418.27
2018,8,18,11,0,129.0,424.0,2.1,22.3,536.0,572.4,428.38
2018,8,18,11,15,107.5,424.5,2.2,22.35,519.0,535.78,401.67
2018,8,18,11,30,86.0,425.0,2.3,22.4,502.0,511.8,383.98
2018,8,18,11,45,84.5,428.5,2.45,22.5,504.5,510.61,383.29
2018,8,18,12,0,83.0,432.0,2.6,22.6,507.0,509.0,382.18
2018,8,18,12,15,84.5,432.5,2.7,22.6,509.0,506.78,380.83
2018,8,18,12,30,86.0,433.0,2.8,22.6,511.0,504.08,379.17
2018,8,18,12,45,87.0,429.5,2.9,22.55,508.0,496.47,374.08
2018,8,18,13,0,88.0,426.0,3.0,22.5,505.0,488.49,368.75
2018,8,18,13,15,92.0,419.5,3.1,22.4,500.5,479.75,363.06
2018,8,18,13,30,96.0,413.0,3.2,22.3,496.0,470.49,356.96
2018,8,18,13,45,162.0,386.0,3.3,22.2,522.0,492.78,375.77
2018,8,18,14,0,228.0,359.0,3.4,22.1,548.0,507.72,388.72
2018,8,18,14,15,534.5,248.0,3.4,22.0,669.0,604.34,465.56
2018,8,18,14,30,841.0,137.0,3.4,21.9,790.0,671.07,517.1
2018,8,18,14,45,829.0,135.0,3.45,21.75,753.0,618.27,476.73
2018,8,18,15,0,817.0,133.0,3.5,21.6,716.0,564.87,435.45
2018,8,18,15,15,802.0,129.0,3.5,21.6,673.0,507.85,389.87
2018,8,18,15,30,787.0,125.0,3.5,21.6,630.0,451.11,343.19
2018,8,18,15,45,765.5,122.0,3.45,21.2,583.0,390.1,292.45
2018,8,18,16,0,744.0,119.0,3.4,20.8,536.0,333.4,243.82
2018,8,18,16,15,715.5,114.5,3.35,20.5,485.5,275.43,193.74
2018,8,18,16,30,687.0,110.0,3.3,20.2,435.0,220.36,146.56
2018,8,18,16,45,650.0,104.5,3.25,19.95,383.0,166.47,103.25
2018,8,18,17,0,613.0,99.0,3.2,19.7,331.0,117.04,69.41
2018,8,18,17,15,563.5,91.0,3.15,19.3,279.0,70.03,48.91
2018,8,18,17,30,514.0,83.0,3.1,18.9,227.0,60.88,47.89
2018,8,18,17,45,445.0,71.5,3.0,18.5,177.5,52.96,40.85
2018,8,18,18,0,376.0,60.0,2.9,18.1,128.0,45.47,33.97
2018,8,18,18,15,283.0,45.5,2.85,17.75,87.0,35.2,24.36
2018,8,18,18,30,190.0,31.0,2.8,17.4,46.0,24.46,11.94
2018,8,18,18,45,102.5,17.0,2.75,17.05,24.5,16.2,0.0
2018,8,18,19,0,15.0,3.0,2.7,16.7,3.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,2.65,16.55,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.2,14.3,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.3,14.6,1.0,0.95,0.0
2018,8,19,5,45,0.0,7.0,2.4,14.9,7.0,6.67,0.0
2018,8,19,6,0,0.0,13.0,2.5,15.2,13.0,12.04,3.48
2018,8,19,6,15,0.0,23.0,2.45,15.5,23.0,21.33,12.06
2018,8,19,6,30,0.0,33.0,2.4,15.8,33.0,30.63,20.23
2018,8,19,6,45,0.0,46.0,2.35,16.05,46.0,42.74,30.69
2018,8,19,7,0,0.0,59.0,2.3,16.3,59.0,54.87,41.02
2018,8,19,7,15,0.0,69.5,2.3,16.55,69.5,64.81,49.34
2018,8,19,7,30,0.0,80.0,2.3,16.8,80.0,74.85,57.58
2018,8,19,7,45,0.0,92.0,2.3,17.05,92.0,86.4,66.95
2018,8,19,8,0,0.0,104.0,2.3,17.3,104.0,97.97,76.2
2018,8,19,8,15,0.0,124.5,2.3,17.55,124.5,118.05,92.31
2018,8,19,8,30,0.0,145.0,2.3,17.8,145.0,138.17,108.22
2018,8,19,8,45,2.5,165.0,2.3,18.05,166.5,159.91,125.35
2018,8,19,9,0,5.0,185.0,2.3,18.3,188.0,181.83,142.42
2018,8,19,9,15,8.5,207.0,2.35,18.5,213.0,206.81,161.81
2018,8,19,9,30,12.0,229.0,2.4,18.7,238.0,231.94,181.11
2018,8,19,9,45,15.5,252.5,2.4,18.95,264.5,258.68,201.4
2018,8,19,10,0,19.0,276.0,2.4,19.2,291.0,285.47,221.5
2018,8,19,10,15,25.5,300.5,2.45,19.35,321.5,328.94,254.34
2018,8,19,10,30,32.0,325.0,2.5,19.5,352.0,360.31,277.62
2018,8,19,10,45,42.5,353.5,2.6,19.65,390.0,399.69,306.94
2018,8,19,11,0,53.0,382.0,2.7,19.8,428.0,438.67,335.65
2018,8,19,11,15,44.0,374.0,2.7,19.9,412.5,419.15,320.32
2018,8,19,11,30,35.0,366.0,2.7,20.0,397.0,399.7,305.33
2018,8,19,11,45,35.0,368.0,2.75,20.1,399.5,399.52,305.09
2018,8,19,12,0,35.0,370.0,2.8,20.2,402.0,399.1,304.64
2018,8,19,12,15,34.5,368.0,2.9,20.2,399.5,393.94,300.89
2018,8,19,12,30,34.0,366.0,3.0,20.2,397.0,388.63,297.08
2018,8,19,12,45,31.5,357.0,3.05,20.25,385.5,374.46,286.52
2018,8,19,13,0,29.0,348.0,3.1,20.3,374.0,360.44,276.1
2018,8,19,13,15,28.5,341.5,3.15,20.25,366.5,350.7,269.05
2018,8,19,13,30,28.0,335.0,3.2,20.2,359.0,340.95,262.0
2018,8,19,13,45,89.0,308.0,3.3,20.15,382.0,363.11,281.15
2018,8,19,14,0,150.0,281.0,3.4,20.1,405.0,375.98,292.84
2018,8,19,14,15,520.5,199.0,3.5,20.0,605.5,549.65,430.65
2018,8,19,14,30,891.0,117.0,3.6,19.9,806.0,682.88,531.4
2018,8,19,14,45,789.5,131.0,3.7,19.75,720.0,589.85,460.02
2018,8,19,15,0,688.0,145.0,3.8,19.6,634.0,503.1,393.03
2018,8,19,15,15,596.5,159.5,3.8,19.6,565.5,431.93,336.26
2018,8,19,15,30,505.0,174.0,3.8,19.6,497.0,369.02,285.31
2018,8,19,15,45,375.5,174.0,3.9,19.2,404.0,288.87,221.93
2018,8,19,16,0,246.0,174.0,4.0,18.8,311.0,226.12,172.88
2018,8,19,16,15,500.0,133.5,4.0,18.55,379.0,235.79,170.9
2018,8,19,16,30,754.0,93.0,4.0,18.3,447.0,217.32,142.63
2018,8,19,16,45,689.5,90.0,4.05,18.0,384.0,157.95,95.51
2018,8,19,17,0,625.0,87.0,4.1,17.7,321.0,106.27,61.1
2018,8,19,17,15,475.5,88.5,4.05,17.35,250.5,65.55,52.3
2018,8,19,17,30,326.0,90.0,4.0,17.0,180.0,65.01,51.9
2018,8,19,17,45,260.0,73.5,4.0,16.6,135.5,54.24,42.28
2018,8,19,18,0,194.0,57.0,4.0,16.2,91.0,45.64,34.33
2018,8,19,18,15,213.5,43.0,3.9,15.95,69.0,33.2,22.74
2018,8,19,18,30,233.0,29.0,3.8,15.7,47.0,22.93,9.99
2018,8,19,18,45,123.5,15.5,3.75,15.45,24.5,14.77,0.0
2018,8,19,19,0,14.0,2.0,3.7,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.6,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
