Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,45,8.5,3.5,3.8,14.05,4.0,0.0,0.0
2018,9,9,6,0,17.0,7.0,3.8,14.3,8.0,11.84,0.0
2018,9,9,6,15,8.5,18.0,3.8,14.65,18.5,19.99,8.9
2018,9,9,6,30,0.0,29.0,3.8,15.0,29.0,26.93,16.66
2018,9,9,6,45,0.0,46.5,3.75,15.3,46.5,43.94,31.43
2018,9,9,7,0,0.0,64.0,3.7,15.6,64.0,61.4,46.49
2018,9,9,7,15,4.0,88.0,3.55,15.9,89.5,88.25,69.31
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,115.38,92.0
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,174.23,141.29
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,229.09,186.34
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,330.43,268.73
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,426.64,344.52
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,460.36,368.7
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,506.99,402.27
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,657.4,518.15
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,810.04,629.7
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,901.84,690.97
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,992.18,750.09
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,1014.83,763.41
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,1034.07,775.12
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,1042.75,779.5
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,1047.53,781.53
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,1046.35,780.86
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,1041.22,777.71
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,1029.74,769.93
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,1014.4,759.7
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,993.5,746.7
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,968.98,731.2
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,938.64,712.33
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,905.06,691.32
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,867.49,667.04
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,827.05,640.31
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,781.62,609.51
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,733.94,576.54
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,682.45,537.53
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,629.36,496.15
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,572.56,450.58
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,515.03,403.01
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,455.32,352.02
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,395.86,299.86
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,331.14,243.03
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,270.72,188.91
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,209.81,135.34
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,151.95,87.73
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,95.65,49.9
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,44.54,33.63
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,37.49,27.37
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,34.65,24.61
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,28.97,19.08
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,23.09,10.55
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,14.77,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,70.2,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,166.01,107.95
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,256.41,199.76
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,328.43,265.54
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,408.18,335.53
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,472.87,390.9
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,544.18,449.11
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,605.91,497.42
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,668.4,542.9
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,721.96,580.04
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,774.74,615.64
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,821.77,646.18
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,859.78,669.69
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,897.47,693.28
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,932.65,714.86
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,962.12,732.36
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,988.49,747.7
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,1007.37,758.54
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,1022.62,767.09
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,1031.11,771.4
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,1035.76,773.35
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,1034.56,771.97
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,1029.46,768.18
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,1018.02,760.44
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,1002.78,750.29
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,981.5,736.43
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,956.68,720.22
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,926.79,700.78
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,893.74,679.04
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,855.41,653.89
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,814.38,626.86
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,768.91,596.09
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,721.33,562.94
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,669.96,524.8
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,617.09,484.25
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,561.12,439.81
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,504.52,393.4
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,443.48,341.66
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,384.53,290.2
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,323.6,236.99
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,264.43,184.42
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,204.76,132.35
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,148.53,86.62
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,90.82,48.01
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,44.41,33.54
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,41.44,30.86
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,38.45,27.92
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,31.58,21.23
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,24.41,10.03
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,14.77,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,56.77,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,152.09,95.82
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,244.51,190.97
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,316.9,257.8
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,397.34,329.52
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,465.38,388.96
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,534.17,446.94
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,595.69,496.95
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,658.16,544.69
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,713.56,585.08
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,768.29,624.01
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,814.35,655.92
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,858.57,685.98
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,888.48,705.13
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,922.98,727.54
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,951.86,745.38
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,977.6,760.87
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,996.94,772.41
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,1012.76,781.56
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,1021.29,785.7
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,1026.07,787.39
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,1024.6,785.97
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,1019.28,782.06
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,1009.16,774.8
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,995.22,765.01
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,975.46,751.87
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,952.01,736.15
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,923.56,717.27
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,891.65,695.78
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,853.92,669.65
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,813.3,641.2
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,768.61,609.46
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,721.48,575.55
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,670.56,535.88
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,617.97,493.74
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,561.62,447.47
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,504.48,399.2
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,444.2,346.77
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,384.14,293.15
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,323.19,238.18
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,260.05,181.04
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,199.36,127.28
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,141.92,80.23
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,86.75,44.43
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,42.01,31.63
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,35.85,26.07
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,33.37,23.55
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,27.62,17.8
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,21.69,6.42
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,13.82,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,55.16,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,138.71,83.62
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,217.54,168.96
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,265.37,214.94
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,315.64,260.83
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,353.87,294.95
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,394.68,329.5
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,464.11,386.7
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,543.05,449.71
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,545.63,448.84
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,546.07,445.95
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,550.74,447.12
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,564.9,455.1
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,612.04,490.04
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,659.35,524.38
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,706.21,557.29
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,738.32,579.22
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,771.5,603.12
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,803.21,625.8
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,817.53,634.64
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,829.42,641.87
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,834.85,645.76
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,837.77,647.97
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,827.17,639.8
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,814.35,630.17
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,808.43,627.08
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,799.47,621.73
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,800.54,624.52
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,794.91,622.31
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,795.02,624.97
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,781.33,616.08
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,741.32,587.52
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,698.35,555.49
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,623.63,496.65
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,553.45,440.57
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,476.39,378.47
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,411.13,325.34
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,325.78,256.82
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,257.22,202.52
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,244.42,189.0
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,217.03,161.12
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,175.89,126.07
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,137.32,95.06
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,94.38,59.87
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,43.17,32.74
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,40.13,29.9
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,37.1,26.82
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,28.73,18.62
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,18.98,2.51
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,11.44,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,28.07,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,127.95,72.93
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,231.19,178.57
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,302.66,243.97
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,382.49,314.34
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,426.32,353.29
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,468.68,389.16
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,452.51,374.8
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,416.13,343.23
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,530.48,435.39
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,648.42,526.99
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,742.77,595.63
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,839.24,663.86
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,876.04,687.23
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,910.1,708.75
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,937.45,725.12
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,961.5,739.29
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,980.19,750.16
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,995.36,758.7
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,1004.46,763.65
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,1009.8,766.21
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,1008.27,764.26
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,1002.93,759.92
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,991.81,751.81
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,976.94,741.3
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,957.9,728.64
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,935.24,713.55
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,895.99,687.14
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,854.77,659.33
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,784.92,610.64
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,712.28,555.57
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,666.64,522.33
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,620.74,488.06
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,601.72,474.92
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,573.23,453.29
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,508.39,401.31
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,448.45,352.23
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,396.69,308.23
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,343.55,261.72
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,293.64,216.44
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,243.51,169.92
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,189.04,120.86
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,133.27,74.46
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,79.13,40.54
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,39.77,29.59
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,36.46,26.52
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,30.28,20.74
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,24.84,15.11
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,19.24,0.0
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,10.96,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,14.53,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,27.05,10.56
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,35.25,23.3
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,62.09,46.65
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,89.28,70.24
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,147.87,120.54
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,214.64,176.96
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,239.39,196.76
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,252.11,206.38
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,269.68,219.64
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,286.41,231.93
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,335.59,270.59
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,399.03,319.35
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,455.18,362.01
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,512.44,404.67
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,545.33,428.0
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,577.73,450.83
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,598.16,464.56
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,631.73,487.57
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,693.98,533.73
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,767.65,586.58
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,850.4,647.94
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,933.52,705.52
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,947.7,713.99
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,955.03,718.56
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,845.36,643.88
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,724.23,553.39
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,665.26,510.48
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,616.85,474.07
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,581.8,448.65
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,547.29,423.28
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,566.31,440.89
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,579.02,452.71
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,601.17,471.82
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,600.76,472.23
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,544.25,426.77
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,487.12,379.66
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,428.0,329.12
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,369.24,277.47
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,305.43,221.4
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,246.2,168.46
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,183.89,116.51
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,127.2,73.55
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,77.09,43.35
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,46.03,35.04
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,41.02,30.44
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,35.79,25.41
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,26.06,15.85
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,16.67,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,10.01,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,52.22,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,144.59,71.53
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,240.64,185.31
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,280.58,226.6
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,320.8,264.88
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,246.77,205.1
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,146.8,119.23
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,238.71,197.49
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,340.23,281.7
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,383.45,315.48
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,413.63,338.57
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,416.29,338.2
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,415.61,335.14
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,425.19,340.98
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,433.41,345.68
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,448.32,356.34
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,462.9,366.69
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,577.9,456.59
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,679.68,534.17
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,642.17,502.34
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,589.08,459.66
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,624.53,487.13
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,670.8,521.82
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,822.16,641.09
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,952.42,735.67
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,937.57,724.74
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,925.7,716.9
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,881.57,686.33
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,841.02,658.22
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,806.31,634.0
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,768.96,607.64
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,702.91,557.9
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,640.64,509.3
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,628.43,500.91
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,603.81,481.45
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,547.72,435.16
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,490.71,386.82
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,430.87,334.59
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,371.34,281.27
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,307.32,224.19
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,242.78,166.58
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,183.33,115.51
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,129.92,74.2
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,72.55,38.39
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,38.26,28.3
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,33.76,24.15
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,31.73,21.92
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,23.0,13.11
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,16.77,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,9.53,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,53.64,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,147.4,65.04
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,246.89,188.82
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,316.73,254.18
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,399.62,326.98
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,468.27,386.11
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,540.51,445.69
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,601.92,494.41
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,664.32,540.18
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,712.31,573.73
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,765.28,610.21
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,811.17,640.57
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,855.2,669.05
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,892.45,692.73
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,926.99,714.32
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,954.86,731.15
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,979.41,745.71
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,997.48,756.03
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,1011.85,763.97
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,1019.9,767.4
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,1024.05,768.38
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,1022.38,766.77
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,1016.75,762.7
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,1004.56,753.87
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,988.49,742.61
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,966.96,728.59
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,941.81,712.15
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,911.96,692.66
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,878.84,670.82
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,814.72,627.19
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,755.2,586.27
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,698.18,544.87
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,642.84,503.23
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,626.53,491.92
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,599.16,470.78
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,542.68,425.41
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,485.43,377.96
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,425.19,326.24
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,365.3,273.37
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,303.55,218.61
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,243.36,164.72
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,179.71,109.76
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,122.87,65.4
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,67.64,33.58
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,36.04,26.21
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,33.0,23.34
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,29.98,20.25
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,21.36,11.35
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,17.16,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,8.58,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,30.51,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,66.9,22.46
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,98.56,73.2
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,134.68,107.11
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,181.41,148.93
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,152.22,124.97
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,108.04,86.33
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,178.97,146.36
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,264.38,216.81
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,295.25,240.95
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,325.97,264.69
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,400.08,324.35
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,491.75,395.95
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,612.88,490.69
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,726.87,577.32
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,767.16,604.88
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,799.7,627.17
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,841.81,656.83
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,881.86,684.27
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,870.02,675.17
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,854.84,663.41
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,750.42,584.72
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,637.41,498.29
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,546.58,427.65
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,458.75,357.79
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,443.37,346.48
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,428.07,334.97
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,440.08,344.96
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,450.63,353.73
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,444.28,349.37
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,430.06,339.01
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,523.26,416.75
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,597.43,477.09
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,604.74,483.87
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,596.17,477.03
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,539.55,429.97
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,482.26,381.1
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,422.55,328.72
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,363.27,275.37
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,298.88,217.5
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,239.0,163.19
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,178.83,110.82
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,122.25,66.74
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,68.49,36.43
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,40.7,30.53
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,33.78,24.16
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,30.36,20.64
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,23.02,12.23
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,17.16,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.95,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,3.24,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,5.55,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,8.79,1.75
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,12.04,4.61
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,22.25,13.41
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,32.49,22.16
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,62.33,47.46
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,94.2,74.1
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,96.03,75.3
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,98.06,76.66
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,105.71,82.67
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,113.38,88.64
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,152.32,120.26
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,191.77,151.81
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,216.45,171.2
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,241.2,190.49
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,249.23,196.36
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,257.23,202.24
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,268.19,210.46
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,279.05,218.58
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,290.24,227.06
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,301.27,235.42
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,337.22,263.24
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,361.36,281.76
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,361.75,281.96
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,361.88,282.1
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,376.83,294.05
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,390.61,305.05
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,336.33,263.22
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,279.7,219.16
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,314.66,248.41
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,343.77,272.45
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,329.86,262.49
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,313.97,250.51
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,258.03,205.34
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,209.25,165.85
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,178.37,140.9
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,154.06,121.83
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,159.93,124.23
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,152.84,113.99
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,125.57,92.63
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,107.17,80.0
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,84.23,63.77
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,68.35,54.94
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,54.75,42.54
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,38.64,27.7
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,24.1,12.31
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,9.53,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
