Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.7,13.05,5.0,0.0,0.0
2018,9,19,6,0,45.0,10.0,3.8,13.2,10.0,23.05,0.0
2018,9,19,6,15,163.0,25.0,3.75,13.5,40.5,100.87,18.37
2018,9,19,6,30,281.0,40.0,3.7,13.8,71.0,183.98,139.2
2018,9,19,6,45,268.0,51.0,3.7,14.05,93.5,204.51,164.17
2018,9,19,7,0,255.0,62.0,3.7,14.3,116.0,224.01,184.18
2018,9,19,7,15,149.0,89.5,3.4,14.55,123.0,198.82,164.11
2018,9,19,7,30,43.0,117.0,3.1,14.8,130.0,153.13,124.71
2018,9,19,7,45,68.0,140.5,2.85,15.05,165.5,196.92,161.51
2018,9,19,8,0,93.0,164.0,2.6,15.3,201.0,242.61,198.96
2018,9,19,8,15,154.5,179.0,2.4,15.6,250.5,318.53,260.75
2018,9,19,8,30,216.0,194.0,2.2,15.9,300.0,388.11,315.8
2018,9,19,8,45,412.5,173.5,1.95,16.25,399.5,558.28,448.58
2018,9,19,9,0,609.0,153.0,1.7,16.6,499.0,720.67,566.95
2018,9,19,9,15,730.5,129.0,1.65,16.95,574.0,816.35,630.27
2018,9,19,9,30,852.0,105.0,1.6,17.3,649.0,910.29,690.64
2018,9,19,9,45,864.5,107.0,1.55,17.7,684.5,939.84,706.11
2018,9,19,10,0,877.0,109.0,1.5,18.1,720.0,958.06,714.7
2018,9,19,10,15,885.5,110.5,1.6,18.55,748.5,976.8,725.83
2018,9,19,10,30,894.0,112.0,1.7,19.0,777.0,992.07,734.74
2018,9,19,10,45,900.0,113.5,1.75,19.4,798.5,1001.33,739.31
2018,9,19,11,0,906.0,115.0,1.8,19.8,820.0,1006.88,741.66
2018,9,19,11,15,909.5,115.0,1.9,20.15,833.0,1004.63,739.94
2018,9,19,11,30,913.0,115.0,2.0,20.5,846.0,998.62,735.95
2018,9,19,11,45,914.5,115.5,2.1,20.85,851.0,987.51,728.74
2018,9,19,12,0,916.0,116.0,2.2,21.2,856.0,972.7,719.21
2018,9,19,12,15,915.0,116.0,2.35,21.35,853.0,951.48,706.54
2018,9,19,12,30,914.0,116.0,2.5,21.5,850.0,926.82,691.51
2018,9,19,12,45,911.5,114.5,2.65,21.7,838.0,896.03,672.05
2018,9,19,13,0,909.0,113.0,2.8,21.9,826.0,862.14,650.3
2018,9,19,13,15,904.0,112.0,3.0,21.9,806.5,823.86,626.03
2018,9,19,13,30,899.0,111.0,3.2,21.9,787.0,782.97,599.49
2018,9,19,13,45,891.0,110.0,3.4,21.9,760.0,737.56,569.23
2018,9,19,14,0,883.0,109.0,3.6,21.9,733.0,690.19,534.84
2018,9,19,14,15,871.0,107.0,3.8,21.8,698.5,638.35,496.22
2018,9,19,14,30,859.0,105.0,4.0,21.7,664.0,584.12,454.57
2018,9,19,14,45,843.0,102.5,4.2,21.6,623.0,526.62,409.02
2018,9,19,15,0,827.0,100.0,4.4,21.5,582.0,469.05,361.95
2018,9,19,15,15,806.5,97.0,4.4,21.5,536.5,409.47,311.43
2018,9,19,15,30,786.0,94.0,4.4,21.5,491.0,350.93,260.49
2018,9,19,15,45,757.5,90.0,4.65,21.05,441.5,290.59,208.08
2018,9,19,16,0,729.0,86.0,4.9,20.6,392.0,229.7,155.09
2018,9,19,16,15,688.0,81.0,4.95,20.2,340.0,171.61,106.54
2018,9,19,16,30,647.0,76.0,5.0,19.8,288.0,118.2,66.81
2018,9,19,16,45,586.5,69.5,5.0,19.4,236.0,67.87,39.94
2018,9,19,17,0,526.0,63.0,5.0,19.0,184.0,46.85,35.42
2018,9,19,17,15,433.0,53.5,4.95,18.4,136.0,41.35,30.32
2018,9,19,17,30,340.0,44.0,4.9,17.8,88.0,35.67,24.7
2018,9,19,17,45,211.5,29.5,4.85,17.25,52.5,23.3,10.48
2018,9,19,18,0,83.0,15.0,4.8,16.7,17.0,14.3,0.0
2018,9,19,18,15,41.5,7.5,4.65,16.45,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,5,45,32.5,4.5,2.2,15.45,5.0,0.0,0.0
2018,9,20,6,0,65.0,9.0,2.2,15.5,10.0,28.09,0.0
2018,9,20,6,15,202.5,22.5,2.2,16.05,41.0,110.25,6.37
2018,9,20,6,30,340.0,36.0,2.2,16.6,72.0,203.0,150.74
2018,9,20,6,45,440.0,45.0,2.25,17.15,119.0,279.68,221.13
2018,9,20,7,0,540.0,54.0,2.3,17.7,166.0,366.18,295.4
2018,9,20,7,15,602.0,60.5,2.2,18.15,218.0,437.24,354.98
2018,9,20,7,30,664.0,67.0,2.1,18.6,270.0,512.96,415.51
2018,9,20,7,45,705.5,72.0,2.05,19.05,322.5,577.26,464.8
2018,9,20,8,0,747.0,77.0,2.0,19.5,375.0,640.02,510.26
2018,9,20,8,15,776.5,80.5,1.9,19.95,425.5,696.53,548.13
2018,9,20,8,30,806.0,84.0,1.8,20.4,476.0,752.7,584.45
2018,9,20,8,45,827.0,87.0,1.75,20.9,522.5,800.55,614.11
2018,9,20,9,0,848.0,90.0,1.7,21.4,569.0,846.74,641.94
2018,9,20,9,15,865.0,91.5,1.6,21.85,611.0,885.62,663.74
2018,9,20,9,30,882.0,93.0,1.5,22.3,653.0,914.39,678.38
2018,9,20,9,45,895.5,94.0,1.45,22.75,689.0,944.08,694.14
2018,9,20,10,0,909.0,95.0,1.4,23.2,725.0,970.71,707.69
2018,9,20,10,15,917.0,96.5,1.45,23.55,754.0,989.38,717.93
2018,9,20,10,30,925.0,98.0,1.5,23.9,783.0,1004.46,726.05
2018,9,20,10,45,930.5,99.0,1.5,24.25,804.0,1012.84,729.32
2018,9,20,11,0,936.0,100.0,1.5,24.6,825.0,1017.4,730.39
2018,9,20,11,15,939.5,100.0,1.6,24.75,838.0,1015.05,729.42
2018,9,20,11,30,943.0,100.0,1.7,24.9,851.0,1008.83,726.15
2018,9,20,11,45,944.0,100.5,1.8,25.05,856.0,996.94,719.39
2018,9,20,12,0,945.0,101.0,1.9,25.2,861.0,981.26,710.28
2018,9,20,12,15,945.0,100.0,2.0,25.25,857.5,959.35,697.46
2018,9,20,12,30,945.0,99.0,2.1,25.3,854.0,933.87,682.29
2018,9,20,12,45,942.5,98.5,2.2,25.35,842.5,903.32,663.68
2018,9,20,13,0,940.0,98.0,2.3,25.4,831.0,869.56,642.78
2018,9,20,13,15,935.5,97.0,2.4,25.35,811.5,830.66,618.44
2018,9,20,13,30,931.0,96.0,2.5,25.3,792.0,789.02,591.89
2018,9,20,13,45,924.0,94.5,2.55,25.25,764.5,742.59,561.33
2018,9,20,14,0,917.0,93.0,2.6,25.2,737.0,694.04,527.15
2018,9,20,14,15,907.0,91.5,2.65,25.1,703.0,641.78,488.85
2018,9,20,14,30,897.0,90.0,2.7,25.0,669.0,588.16,448.35
2018,9,20,14,45,883.0,88.0,2.7,24.85,628.5,530.94,403.76
2018,9,20,15,0,869.0,86.0,2.7,24.7,588.0,473.3,357.37
2018,9,20,15,15,850.0,83.0,2.7,24.7,542.0,410.59,305.52
2018,9,20,15,30,831.0,80.0,2.7,24.7,496.0,350.2,253.99
2018,9,20,15,45,805.5,76.5,2.75,24.35,446.5,288.65,201.1
2018,9,20,16,0,780.0,73.0,2.8,24.0,397.0,229.26,149.83
2018,9,20,16,15,743.0,68.5,2.8,23.45,344.5,169.68,100.89
2018,9,20,16,30,706.0,64.0,2.8,22.9,292.0,114.26,60.73
2018,9,20,16,45,651.0,58.5,2.8,22.4,239.5,58.2,31.55
2018,9,20,17,0,596.0,53.0,2.8,21.9,187.0,38.62,27.86
2018,9,20,17,15,506.5,45.5,2.8,21.2,138.0,34.47,24.02
2018,9,20,17,30,417.0,38.0,2.8,20.5,89.0,30.25,19.74
2018,9,20,17,45,269.0,26.0,2.75,19.75,53.0,21.42,7.65
2018,9,20,18,0,121.0,14.0,2.7,19.0,17.0,13.34,0.0
2018,9,20,18,15,60.5,7.0,2.65,18.7,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,1.15,14.95,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,1.1,15.0,9.0,29.27,0.0
2018,9,21,6,15,209.5,21.5,1.25,15.4,39.5,111.02,0.0
2018,9,21,6,30,350.0,34.0,1.4,15.8,70.0,205.12,151.31
2018,9,21,6,45,447.0,43.0,1.5,16.2,116.5,280.54,221.5
2018,9,21,7,0,544.0,52.0,1.6,16.6,163.0,365.64,294.75
2018,9,21,7,15,604.5,58.0,1.65,17.0,214.5,435.26,353.43
2018,9,21,7,30,665.0,64.0,1.7,17.4,266.0,509.41,413.21
2018,9,21,7,45,706.0,69.0,1.75,17.75,318.0,570.09,460.47
2018,9,21,8,0,747.0,74.0,1.8,18.1,370.0,635.84,508.83
2018,9,21,8,15,703.5,92.0,1.9,18.6,399.5,658.37,523.14
2018,9,21,8,30,660.0,110.0,2.0,19.1,429.0,671.61,530.73
2018,9,21,8,45,676.5,118.5,2.05,19.65,473.0,717.24,561.3
2018,9,21,9,0,693.0,127.0,2.1,20.2,517.0,761.38,589.94
2018,9,21,9,15,647.5,151.0,2.1,20.6,536.0,766.96,591.05
2018,9,21,9,30,602.0,175.0,2.1,21.0,555.0,766.88,588.64
2018,9,21,9,45,593.5,188.0,2.1,21.4,580.0,784.02,598.31
2018,9,21,10,0,585.0,201.0,2.1,21.8,605.0,798.13,605.53
2018,9,21,10,15,578.5,210.5,2.1,22.1,623.5,807.44,609.87
2018,9,21,10,30,572.0,220.0,2.1,22.4,642.0,813.9,612.36
2018,9,21,10,45,576.5,225.5,2.1,22.7,660.5,823.94,617.67
2018,9,21,11,0,581.0,231.0,2.1,23.0,679.0,831.27,621.16
2018,9,21,11,15,599.5,225.0,2.15,23.1,694.0,837.31,625.34
2018,9,21,11,30,618.0,219.0,2.2,23.2,709.0,840.38,627.6
2018,9,21,11,45,579.0,228.0,2.25,23.35,689.0,802.28,600.6
2018,9,21,12,0,540.0,237.0,2.3,23.5,669.0,758.77,570.17
2018,9,21,12,15,502.5,244.0,2.35,23.45,645.0,718.02,541.75
2018,9,21,12,30,465.0,251.0,2.4,23.4,621.0,676.72,512.59
2018,9,21,12,45,360.0,279.0,2.45,23.35,563.0,599.75,455.95
2018,9,21,13,0,255.0,307.0,2.5,23.3,505.0,519.49,396.21
2018,9,21,13,15,204.0,313.0,2.55,23.1,469.0,466.92,357.48
2018,9,21,13,30,153.0,319.0,2.6,22.9,433.0,424.42,325.47
2018,9,21,13,45,234.0,283.5,2.65,22.75,450.5,441.32,340.45
2018,9,21,14,0,315.0,248.0,2.7,22.6,468.0,445.82,345.44
2018,9,21,14,15,596.0,169.5,2.7,22.4,560.5,527.79,409.44
2018,9,21,14,30,877.0,91.0,2.7,22.2,653.0,575.22,444.33
2018,9,21,14,45,863.0,88.5,2.75,21.95,613.0,518.55,399.23
2018,9,21,15,0,849.0,86.0,2.8,21.7,573.0,460.0,351.77
2018,9,21,15,15,829.5,83.5,2.8,21.7,527.5,400.25,301.41
2018,9,21,15,30,810.0,81.0,2.8,21.7,482.0,341.37,250.4
2018,9,21,15,45,783.5,77.5,2.75,21.15,433.0,280.85,197.82
2018,9,21,16,0,757.0,74.0,2.7,20.6,384.0,222.63,147.12
2018,9,21,16,15,719.5,69.5,2.65,20.15,332.5,164.5,98.97
2018,9,21,16,30,682.0,65.0,2.6,19.7,281.0,107.2,57.1
2018,9,21,16,45,625.0,59.5,2.55,19.3,229.5,56.07,32.01
2018,9,21,17,0,568.0,54.0,2.5,18.9,178.0,39.68,29.14
2018,9,21,17,15,454.5,45.5,2.5,18.35,127.5,34.67,24.46
2018,9,21,17,30,341.0,37.0,2.5,17.8,77.0,29.52,19.23
2018,9,21,17,45,187.0,22.0,2.45,17.2,42.5,17.7,3.76
2018,9,21,18,0,33.0,7.0,2.4,16.6,8.0,6.67,0.0
2018,9,21,18,15,16.5,3.5,2.4,16.35,4.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,2.0,13.1,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,2.0,13.2,3.0,6.46,0.0
2018,9,22,6,15,6.0,6.0,2.0,13.5,6.0,7.75,0.0
2018,9,22,6,30,0.0,9.0,2.0,13.8,9.0,8.33,0.94
2018,9,22,6,45,0.0,15.0,2.0,14.1,15.0,13.89,6.02
2018,9,22,7,0,0.0,21.0,2.0,14.4,21.0,19.46,10.94
2018,9,22,7,15,0.0,33.5,1.9,14.7,33.5,31.09,20.98
2018,9,22,7,30,0.0,46.0,1.8,15.0,46.0,42.73,30.94
2018,9,22,7,45,0.0,69.0,1.7,15.3,69.0,64.26,49.12
2018,9,22,8,0,0.0,92.0,1.6,15.6,92.0,87.2,68.19
2018,9,22,8,15,0.0,110.5,1.55,16.0,110.5,105.56,83.1
2018,9,22,8,30,0.0,129.0,1.5,16.4,129.0,123.92,97.77
2018,9,22,8,45,4.5,156.0,1.45,16.75,158.5,154.89,122.66
2018,9,22,9,0,9.0,183.0,1.4,17.1,188.0,186.19,147.34
2018,9,22,9,15,18.0,210.0,1.45,17.5,221.0,221.67,175.14
2018,9,22,9,30,27.0,237.0,1.5,17.9,254.0,270.3,212.69
2018,9,22,9,45,42.0,265.0,1.6,18.25,293.0,314.27,246.29
2018,9,22,10,0,57.0,293.0,1.7,18.6,332.0,358.43,279.55
2018,9,22,10,15,75.5,316.0,1.8,18.85,370.0,400.22,310.84
2018,9,22,10,30,94.0,339.0,1.9,19.1,408.0,441.85,341.63
2018,9,22,10,45,78.0,340.0,2.05,19.4,398.5,425.46,328.23
2018,9,22,11,0,62.0,341.0,2.2,19.7,389.0,408.87,315.0
2018,9,22,11,15,61.0,346.0,2.4,19.8,393.5,410.83,316.5
2018,9,22,11,30,60.0,351.0,2.6,19.9,398.0,412.53,317.73
2018,9,22,11,45,56.5,350.5,2.8,20.0,395.0,405.77,312.62
2018,9,22,12,0,53.0,350.0,3.0,20.1,392.0,398.93,307.48
2018,9,22,12,15,67.5,357.5,3.2,20.15,411.0,416.39,321.27
2018,9,22,12,30,82.0,365.0,3.4,20.2,430.0,432.74,334.11
2018,9,22,12,45,101.5,366.0,3.6,20.2,445.0,445.37,344.44
2018,9,22,13,0,121.0,367.0,3.8,20.2,460.0,463.75,358.99
2018,9,22,13,15,118.5,357.0,3.9,20.2,446.5,444.05,344.39
2018,9,22,13,30,116.0,347.0,4.0,20.2,433.0,424.3,329.81
2018,9,22,13,45,217.5,297.5,4.15,20.15,451.0,438.35,343.5
2018,9,22,14,0,319.0,248.0,4.3,20.1,469.0,447.51,352.62
2018,9,22,14,15,605.5,167.5,4.3,20.05,561.5,529.73,418.04
2018,9,22,14,30,892.0,87.0,4.3,20.0,654.0,576.72,453.24
2018,9,22,14,45,878.5,85.0,4.3,19.9,614.0,520.02,406.61
2018,9,22,15,0,865.0,83.0,4.3,19.8,574.0,462.87,358.65
2018,9,22,15,15,846.0,80.0,4.3,19.8,528.5,400.45,305.1
2018,9,22,15,30,827.0,77.0,4.3,19.8,483.0,340.38,252.05
2018,9,22,15,45,778.0,77.0,4.2,19.55,427.5,276.19,195.96
2018,9,22,16,0,729.0,77.0,4.1,19.3,372.0,216.97,144.56
2018,9,22,16,15,714.5,69.5,4.15,19.0,326.0,161.23,97.17
2018,9,22,16,30,700.0,62.0,4.2,18.7,280.0,106.94,57.01
2018,9,22,16,45,641.5,56.5,4.2,18.4,228.0,51.63,29.71
2018,9,22,17,0,583.0,51.0,4.2,18.1,176.0,37.41,27.21
2018,9,22,17,15,486.5,43.5,4.25,17.65,128.0,33.19,23.18
2018,9,22,17,30,390.0,36.0,4.3,17.2,80.0,28.93,18.59
2018,9,22,17,45,237.0,23.5,4.35,16.75,46.0,19.5,1.99
2018,9,22,18,0,84.0,11.0,4.4,16.3,12.0,10.48,0.0
2018,9,22,18,15,42.0,5.5,4.35,16.1,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,3.2,13.65,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,3.2,13.7,6.0,17.39,0.0
2018,9,23,6,15,170.0,21.0,3.35,14.05,35.5,95.92,0.0
2018,9,23,6,30,301.0,36.0,3.5,14.4,65.0,185.99,135.94
2018,9,23,6,45,362.0,43.0,3.65,14.75,99.5,240.61,191.85
2018,9,23,7,0,423.0,50.0,3.8,15.1,134.0,300.04,245.91
2018,9,23,7,15,217.0,71.0,3.8,15.35,114.5,214.04,177.0
2018,9,23,7,30,11.0,92.0,3.8,15.6,95.0,97.16,76.94
2018,9,23,7,45,57.0,125.5,3.8,15.9,147.0,171.97,140.53
2018,9,23,8,0,103.0,159.0,3.8,16.2,199.0,255.43,209.67
2018,9,23,8,15,169.0,177.5,3.75,16.5,253.5,328.33,269.39
2018,9,23,8,30,235.0,196.0,3.7,16.8,308.0,418.45,341.14
2018,9,23,8,45,369.5,187.5,3.6,17.05,383.5,524.15,425.21
2018,9,23,9,0,504.0,179.0,3.5,17.3,459.0,652.72,523.24
2018,9,23,9,15,529.5,186.0,3.5,17.55,499.5,695.54,553.07
2018,9,23,9,30,555.0,193.0,3.5,17.8,540.0,737.47,582.29
2018,9,23,9,45,674.0,162.5,3.45,18.1,607.0,828.19,646.48
2018,9,23,10,0,793.0,132.0,3.4,18.4,674.0,908.45,700.21
2018,9,23,10,15,847.5,117.0,3.4,18.6,717.0,950.66,727.14
2018,9,23,10,30,902.0,102.0,3.4,18.8,760.0,982.0,746.7
2018,9,23,10,45,909.0,102.0,3.4,19.0,781.0,990.27,750.62
2018,9,23,11,0,916.0,102.0,3.4,19.2,802.0,994.83,752.36
2018,9,23,11,15,921.0,102.0,3.5,19.3,815.5,993.69,751.45
2018,9,23,11,30,926.0,102.0,3.6,19.4,829.0,988.73,748.12
2018,9,23,11,45,928.5,101.5,3.7,19.55,834.0,977.06,740.23
2018,9,23,12,0,931.0,101.0,3.8,19.7,839.0,961.65,729.92
2018,9,23,12,15,934.0,99.0,4.0,19.7,836.5,941.37,717.33
2018,9,23,12,30,937.0,97.0,4.2,19.7,834.0,917.45,702.16
2018,9,23,12,45,939.5,93.5,4.45,19.65,823.0,887.95,683.55
2018,9,23,13,0,942.0,90.0,4.7,19.6,812.0,855.01,662.71
2018,9,23,13,15,936.5,90.0,4.9,19.5,792.5,816.18,637.05
2018,9,23,13,30,931.0,90.0,5.1,19.4,773.0,774.68,609.02
2018,9,23,13,45,923.5,88.5,5.25,19.3,745.5,727.82,576.33
2018,9,23,14,0,916.0,87.0,5.4,19.2,718.0,678.89,539.44
2018,9,23,14,15,905.5,85.5,5.4,19.05,683.5,626.35,498.07
2018,9,23,14,30,895.0,84.0,5.4,18.9,649.0,572.52,454.56
2018,9,23,14,45,880.0,82.5,5.45,18.75,608.5,515.44,407.35
2018,9,23,15,0,865.0,81.0,5.5,18.6,568.0,458.06,358.44
2018,9,23,15,15,845.5,78.5,5.5,18.6,522.5,395.95,304.2
2018,9,23,15,30,826.0,76.0,5.5,18.6,477.0,336.26,250.66
2018,9,23,15,45,799.5,73.0,5.2,18.25,428.0,275.43,195.89
2018,9,23,16,0,773.0,70.0,4.9,17.9,379.0,216.88,143.55
2018,9,23,16,15,733.0,66.5,4.8,17.65,327.0,158.56,94.78
2018,9,23,16,30,693.0,63.0,4.7,17.4,275.0,104.81,56.39
2018,9,23,16,45,632.0,57.5,4.6,17.15,223.0,49.97,30.27
2018,9,23,17,0,571.0,52.0,4.5,16.9,171.0,38.51,28.29
2018,9,23,17,15,469.5,43.5,4.4,16.5,123.0,33.45,23.46
2018,9,23,17,30,368.0,35.0,4.3,16.1,75.0,28.26,17.9
2018,9,23,17,45,216.5,22.0,4.2,15.75,42.5,18.27,0.0
2018,9,23,18,0,65.0,9.0,4.1,15.4,10.0,8.58,0.0
2018,9,23,18,15,32.5,4.5,3.95,15.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,5,45,22.5,3.0,0.4,13.25,3.0,0.0,0.0
2018,9,24,6,0,45.0,6.0,0.3,13.3,6.0,5.72,0.0
2018,9,24,6,15,159.5,18.0,0.4,13.55,31.0,87.88,0.0
2018,9,24,6,30,274.0,30.0,0.5,13.8,56.0,169.73,121.72
2018,9,24,6,45,162.5,30.5,0.55,14.05,48.5,127.05,99.26
2018,9,24,7,0,51.0,31.0,0.6,14.3,41.0,60.56,46.14
2018,9,24,7,15,25.5,52.0,0.65,14.65,57.0,65.87,50.96
2018,9,24,7,30,0.0,73.0,0.7,15.0,73.0,69.48,53.59
2018,9,24,7,45,8.5,105.5,0.8,15.35,109.0,108.97,86.78
2018,9,24,8,0,17.0,138.0,0.9,15.7,145.0,149.4,120.02
2018,9,24,8,15,18.5,155.5,0.85,16.15,163.5,168.28,134.73
2018,9,24,8,30,20.0,173.0,0.8,16.6,182.0,187.23,149.29
2018,9,24,8,45,38.5,201.0,0.8,17.1,221.0,243.68,193.83
2018,9,24,9,0,57.0,229.0,0.8,17.6,260.0,290.69,229.72
2018,9,24,9,15,79.5,253.5,0.85,18.1,300.5,337.75,265.21
2018,9,24,9,30,102.0,278.0,0.9,18.6,341.0,385.49,300.5
2018,9,24,9,45,130.0,296.0,0.9,19.1,381.0,445.16,343.73
2018,9,24,10,0,158.0,314.0,0.9,19.6,421.0,491.24,376.14
2018,9,24,10,15,182.5,327.5,1.0,20.0,456.0,528.76,402.72
2018,9,24,10,30,207.0,341.0,1.1,20.4,491.0,565.83,428.76
2018,9,24,10,45,228.5,346.0,1.15,20.85,516.0,589.71,444.93
2018,9,24,11,0,250.0,351.0,1.2,21.3,541.0,626.12,469.59
2018,9,24,11,15,236.5,358.5,1.3,21.5,540.5,603.92,453.53
2018,9,24,11,30,223.0,366.0,1.4,21.7,540.0,594.24,446.48
2018,9,24,11,45,178.5,373.0,1.55,21.85,513.0,554.56,417.61
2018,9,24,12,0,134.0,380.0,1.7,22.0,486.0,515.3,388.82
2018,9,24,12,15,110.0,372.0,1.85,22.05,458.5,469.31,355.79
2018,9,24,12,30,86.0,364.0,2.0,22.1,431.0,435.15,330.84
2018,9,24,12,45,79.0,355.0,2.1,22.1,416.0,415.27,316.55
2018,9,24,13,0,72.0,346.0,2.2,22.1,401.0,395.69,302.33
2018,9,24,13,15,87.0,342.5,2.35,21.95,407.0,398.78,305.74
2018,9,24,13,30,102.0,339.0,2.5,21.8,413.0,400.43,307.92
2018,9,24,13,45,219.0,299.5,2.6,21.7,451.5,440.16,340.7
2018,9,24,14,0,336.0,260.0,2.7,21.6,490.0,468.02,363.52
2018,9,24,14,15,604.0,177.0,2.75,21.4,565.0,534.12,415.5
2018,9,24,14,30,872.0,94.0,2.8,21.2,640.0,566.78,439.66
2018,9,24,14,45,871.5,88.5,2.85,21.0,604.5,514.05,397.05
2018,9,24,15,0,871.0,83.0,2.9,20.8,569.0,459.58,351.96
2018,9,24,15,15,851.0,80.5,2.9,20.8,523.0,397.0,298.89
2018,9,24,15,30,831.0,78.0,2.9,20.8,477.0,336.84,246.35
2018,9,24,15,45,802.5,74.5,2.95,20.25,426.5,274.77,192.22
2018,9,24,16,0,774.0,71.0,3.0,19.7,376.0,215.25,140.39
2018,9,24,16,15,732.5,67.0,3.0,19.3,323.5,156.34,92.16
2018,9,24,16,30,691.0,63.0,3.0,18.9,271.0,102.2,54.49
2018,9,24,16,45,628.5,57.0,3.05,18.45,218.5,47.21,29.48
2018,9,24,17,0,566.0,51.0,3.1,18.0,166.0,37.9,27.6
2018,9,24,17,15,464.5,42.5,3.0,17.5,118.5,32.82,22.76
2018,9,24,17,30,363.0,34.0,2.9,17.0,71.0,27.6,17.01
2018,9,24,17,45,216.5,21.5,2.8,16.5,40.0,18.07,0.0
2018,9,24,18,0,70.0,9.0,2.7,16.0,9.0,8.58,0.0
2018,9,24,18,15,35.0,4.5,2.55,15.8,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,25,5,45,0.5,0.5,1.25,13.45,0.5,0.0,0.0
2018,9,25,6,0,1.0,1.0,1.2,13.5,1.0,0.95,0.0
2018,9,25,6,15,14.5,7.5,1.15,13.85,9.0,12.25,0.0
2018,9,25,6,30,28.0,14.0,1.1,14.2,17.0,27.47,15.23
2018,9,25,6,45,14.0,23.5,1.05,14.55,25.0,28.57,18.24
2018,9,25,7,0,0.0,33.0,1.0,14.9,33.0,30.63,20.36
2018,9,25,7,15,0.0,47.0,0.95,15.2,47.0,43.67,31.63
2018,9,25,7,30,0.0,61.0,0.9,15.5,61.0,56.85,42.86
2018,9,25,7,45,0.0,76.5,0.9,15.85,76.5,72.13,55.64
2018,9,25,8,0,0.0,92.0,0.9,16.2,92.0,87.4,68.18
2018,9,25,8,15,0.0,103.5,1.0,16.6,103.5,98.5,77.05
2018,9,25,8,30,0.0,115.0,1.1,17.0,115.0,109.62,85.82
2018,9,25,8,45,0.0,133.0,1.2,17.4,133.0,127.45,99.96
2018,9,25,9,0,0.0,151.0,1.3,17.8,151.0,145.29,113.91
2018,9,25,9,15,3.5,173.0,1.45,18.15,175.0,170.33,133.66
2018,9,25,9,30,7.0,195.0,1.6,18.5,199.0,195.53,153.28
2018,9,25,9,45,7.0,198.5,1.75,18.85,203.0,198.41,155.01
2018,9,25,10,0,7.0,202.0,1.9,19.2,207.0,201.37,156.9
2018,9,25,10,15,10.0,220.0,2.0,19.5,227.0,222.01,172.76
2018,9,25,10,30,13.0,238.0,2.1,19.8,247.0,242.62,188.44
2018,9,25,10,45,16.0,253.0,2.2,20.05,264.5,260.09,201.63
2018,9,25,11,0,19.0,268.0,2.3,20.3,282.0,277.44,214.68
2018,9,25,11,15,24.0,286.0,2.35,20.5,304.5,299.58,231.4
2018,9,25,11,30,29.0,304.0,2.4,20.7,327.0,333.52,256.92
2018,9,25,11,45,38.0,320.5,2.45,20.85,350.5,357.15,274.68
2018,9,25,12,0,47.0,337.0,2.5,21.0,374.0,380.08,291.87
2018,9,25,12,15,50.5,338.5,2.55,21.05,378.0,381.69,293.1
2018,9,25,12,30,54.0,340.0,2.6,21.1,382.0,382.9,294.15
2018,9,25,12,45,53.0,334.5,2.65,21.15,375.0,372.79,286.65
2018,9,25,13,0,52.0,329.0,2.7,21.2,368.0,362.62,279.16
2018,9,25,13,15,50.0,317.5,2.7,21.15,354.5,345.7,266.63
2018,9,25,13,30,48.0,306.0,2.7,21.1,341.0,328.95,254.21
2018,9,25,13,45,173.0,269.5,2.75,21.05,388.0,379.39,295.91
2018,9,25,14,0,298.0,233.0,2.8,21.0,435.0,417.04,326.47
2018,9,25,14,15,590.5,160.0,2.75,20.9,535.5,508.08,397.44
2018,9,25,14,30,883.0,87.0,2.7,20.8,636.0,563.06,437.45
2018,9,25,14,45,868.5,85.0,2.65,20.7,595.5,506.33,391.12
2018,9,25,15,0,854.0,83.0,2.6,20.6,555.0,447.81,342.66
2018,9,25,15,15,834.0,80.0,2.6,20.6,509.5,387.26,291.19
2018,9,25,15,30,814.0,77.0,2.6,20.6,464.0,327.67,239.16
2018,9,25,15,45,786.0,74.0,2.5,20.15,415.0,267.29,186.29
2018,9,25,16,0,758.0,71.0,2.4,19.7,366.0,209.41,135.89
2018,9,25,16,15,718.0,66.0,2.35,19.3,314.0,150.92,88.31
2018,9,25,16,30,678.0,61.0,2.3,18.9,262.0,97.02,51.27
2018,9,25,16,45,608.5,55.5,2.3,18.5,209.5,43.53,32.67
2018,9,25,17,0,539.0,50.0,2.3,18.1,157.0,37.26,27.0
2018,9,25,17,15,412.0,40.0,2.3,17.55,107.5,30.74,20.9
2018,9,25,17,30,285.0,30.0,2.3,17.0,58.0,23.94,13.69
2018,9,25,17,45,158.5,17.5,2.3,16.5,31.5,14.28,0.0
2018,9,25,18,0,32.0,5.0,2.3,16.0,5.0,4.77,0.0
2018,9,25,18,15,16.0,2.5,2.25,15.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.55,13.35,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.4,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.5,1.5,13.75,12.5,14.9,0.0
2018,9,26,6,30,0.0,22.0,1.5,14.1,22.0,20.43,9.71
2018,9,26,6,45,0.0,36.5,1.5,14.4,36.5,34.79,23.31
2018,9,26,7,0,0.0,51.0,1.5,14.7,51.0,49.09,35.91
2018,9,26,7,15,1.0,71.5,1.4,15.0,72.0,70.72,54.5
2018,9,26,7,30,2.0,92.0,1.3,15.3,93.0,92.2,72.68
2018,9,26,7,45,8.0,113.5,1.25,15.6,116.5,118.06,94.28
2018,9,26,8,0,14.0,135.0,1.2,15.9,140.0,144.31,115.78
2018,9,26,8,15,11.5,139.0,1.1,16.35,143.5,145.1,115.76
2018,9,26,8,30,9.0,143.0,1.0,16.8,147.0,146.21,116.0
2018,9,26,8,45,10.5,163.0,0.95,17.2,168.5,167.72,132.85
2018,9,26,9,0,12.0,183.0,0.9,17.6,190.0,189.26,149.37
2018,9,26,9,15,21.5,210.5,0.85,18.05,223.5,225.83,177.7
2018,9,26,9,30,31.0,238.0,0.8,18.5,257.0,275.9,215.72
2018,9,26,9,45,41.0,260.5,0.75,18.95,287.0,309.08,240.02
2018,9,26,10,0,51.0,283.0,0.7,19.4,317.0,342.3,263.97
2018,9,26,10,15,67.5,305.5,0.7,19.9,352.5,381.51,292.3
2018,9,26,10,30,84.0,328.0,0.7,20.4,388.0,420.55,319.93
2018,9,26,10,45,95.0,341.0,0.7,20.85,411.0,443.3,335.36
2018,9,26,11,0,106.0,354.0,0.7,21.3,434.0,465.57,350.42
2018,9,26,11,15,134.5,362.0,0.7,21.8,465.0,511.1,382.17
2018,9,26,11,30,163.0,370.0,0.7,22.3,496.0,542.07,403.15
2018,9,26,11,45,235.0,363.0,0.7,22.85,545.5,595.4,440.7
2018,9,26,12,0,307.0,356.0,0.7,23.4,595.0,656.69,482.28
2018,9,26,12,15,300.5,350.5,0.75,23.8,583.5,634.76,466.43
2018,9,26,12,30,294.0,345.0,0.8,24.2,572.0,612.01,450.89
2018,9,26,12,45,234.0,346.0,0.85,24.6,525.0,542.56,401.86
2018,9,26,13,0,174.0,347.0,0.9,25.0,478.0,485.12,360.65
2018,9,26,13,15,248.0,331.0,1.1,25.0,512.5,522.34,390.27
2018,9,26,13,30,322.0,315.0,1.3,25.0,547.0,546.03,409.25
2018,9,26,13,45,273.5,311.0,1.55,25.0,503.0,491.68,370.73
2018,9,26,14,0,225.0,307.0,1.8,25.0,459.0,436.9,331.45
2018,9,26,14,15,181.0,293.5,2.05,24.65,411.5,384.41,293.44
2018,9,26,14,30,137.0,280.0,2.3,24.3,364.0,335.95,257.63
2018,9,26,14,45,162.5,257.0,2.6,23.95,350.5,316.73,243.85
2018,9,26,15,0,188.0,234.0,2.9,23.6,337.0,294.87,227.13
2018,9,26,15,15,225.5,211.5,2.9,23.6,325.0,275.11,210.52
2018,9,26,15,30,263.0,189.0,2.9,23.6,313.0,250.31,188.97
2018,9,26,15,45,304.0,162.0,3.25,22.65,290.0,218.37,161.49
2018,9,26,16,0,345.0,135.0,3.6,21.7,267.0,181.79,129.38
2018,9,26,16,15,370.5,112.0,3.7,21.0,235.5,139.22,93.42
2018,9,26,16,30,396.0,89.0,3.8,20.3,204.0,95.61,60.3
2018,9,26,16,45,288.0,74.5,3.85,19.65,149.5,55.32,42.75
2018,9,26,17,0,180.0,60.0,3.9,19.0,95.0,47.86,36.03
2018,9,26,17,15,116.0,43.0,3.85,18.45,63.0,34.94,24.3
2018,9,26,17,30,52.0,26.0,3.8,17.9,31.0,22.79,12.27
2018,9,26,17,45,35.5,15.0,3.75,17.4,17.5,14.3,0.0
2018,9,26,18,0,19.0,4.0,3.7,16.9,4.0,3.81,0.0
2018,9,26,18,15,9.5,2.0,3.5,16.7,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.0,1.5,13.6,1.0,0.0,0.0
2018,9,27,6,0,10.0,2.0,1.5,13.6,2.0,0.0,0.0
2018,9,27,6,15,56.0,10.0,1.5,13.85,14.5,29.15,0.0
2018,9,27,6,30,102.0,18.0,1.5,14.1,27.0,78.77,51.56
2018,9,27,6,45,51.0,17.0,1.5,14.35,21.5,46.99,33.48
2018,9,27,7,0,0.0,16.0,1.5,14.6,16.0,14.82,6.93
2018,9,27,7,15,0.0,26.5,1.4,14.85,26.5,24.58,15.39
2018,9,27,7,30,0.0,37.0,1.3,15.1,37.0,34.35,23.79
2018,9,27,7,45,0.0,44.0,1.25,15.35,44.0,40.87,29.31
2018,9,27,8,0,0.0,51.0,1.2,15.6,51.0,47.39,34.75
2018,9,27,8,15,0.5,75.0,1.2,15.95,75.0,70.17,53.76
2018,9,27,8,30,1.0,99.0,1.2,16.3,99.0,94.14,73.43
2018,9,27,8,45,3.5,132.0,1.2,16.65,133.5,129.42,102.1
2018,9,27,9,0,6.0,165.0,1.2,17.0,168.0,165.19,130.59
2018,9,27,9,15,4.5,168.0,1.25,17.3,170.5,166.19,130.74
2018,9,27,9,30,3.0,171.0,1.3,17.6,173.0,167.27,131.08
2018,9,27,9,45,5.5,187.5,1.3,17.9,191.0,185.87,145.5
2018,9,27,10,0,8.0,204.0,1.3,18.2,209.0,204.51,159.76
2018,9,27,10,15,16.5,235.5,1.35,18.45,247.0,244.25,190.63
2018,9,27,10,30,25.0,267.0,1.4,18.7,285.0,284.11,221.04
2018,9,27,10,45,37.0,292.0,1.45,18.95,319.5,334.13,258.85
2018,9,27,11,0,49.0,317.0,1.5,19.2,354.0,370.91,286.16
2018,9,27,11,15,82.0,341.0,1.6,19.3,403.5,425.77,327.74
2018,9,27,11,30,115.0,365.0,1.7,19.4,453.0,491.87,376.68
2018,9,27,11,45,111.0,365.5,1.75,19.5,451.0,472.36,361.84
2018,9,27,12,0,107.0,366.0,1.8,19.6,449.0,464.93,356.31
2018,9,27,12,15,135.5,363.0,1.9,19.6,467.5,492.25,377.46
2018,9,27,12,30,164.0,360.0,2.0,19.6,486.0,506.76,389.07
2018,9,27,12,45,223.0,348.5,2.1,19.6,517.0,535.56,412.03
2018,9,27,13,0,282.0,337.0,2.2,19.6,548.0,567.65,436.9
2018,9,27,13,15,228.5,334.0,2.4,19.5,502.0,503.44,389.47
2018,9,27,13,30,175.0,331.0,2.6,19.4,456.0,449.95,349.55
2018,9,27,13,45,210.5,315.0,2.8,19.35,460.0,447.64,349.35
2018,9,27,14,0,246.0,299.0,3.0,19.3,464.0,445.75,348.84
2018,9,27,14,15,238.0,284.5,3.2,19.1,437.5,408.59,320.85
2018,9,27,14,30,230.0,270.0,3.4,18.9,411.0,375.69,295.69
2018,9,27,14,45,253.0,247.0,3.6,18.7,392.5,351.8,277.07
2018,9,27,15,0,276.0,224.0,3.8,18.5,374.0,323.17,253.9
2018,9,27,15,15,292.0,201.5,3.8,18.5,348.0,289.83,225.83
2018,9,27,15,30,308.0,179.0,3.8,18.5,322.0,254.63,195.44
2018,9,27,15,45,322.5,156.5,4.0,17.9,292.0,217.22,163.05
2018,9,27,16,0,337.0,134.0,4.2,17.3,262.0,178.18,129.01
2018,9,27,16,15,199.0,113.5,4.2,16.95,186.0,120.08,86.65
2018,9,27,16,30,61.0,93.0,4.2,16.6,110.0,85.12,64.27
2018,9,27,16,45,40.0,74.0,4.2,16.3,84.5,64.23,51.17
2018,9,27,17,0,19.0,55.0,4.2,16.0,59.0,48.61,37.08
2018,9,27,17,15,15.5,39.5,4.15,15.7,42.0,35.38,24.88
2018,9,27,17,30,12.0,24.0,4.1,15.4,25.0,21.93,11.19
2018,9,27,17,45,12.0,13.5,4.0,15.15,14.0,12.87,0.0
2018,9,27,18,0,12.0,3.0,3.9,14.9,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.8,14.8,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,6,15,0.0,2.0,2.4,14.35,2.0,1.91,0.0
2018,9,28,6,30,0.0,4.0,2.5,14.5,4.0,3.7,0.0
2018,9,28,6,45,0.0,6.0,2.55,14.65,6.0,5.55,0.0
2018,9,28,7,0,0.0,8.0,2.6,14.8,8.0,7.4,0.62
2018,9,28,7,15,0.0,13.0,2.6,14.95,13.0,12.04,4.64
2018,9,28,7,30,0.0,18.0,2.6,15.1,18.0,16.68,8.66
2018,9,28,7,45,0.0,29.0,2.55,15.25,29.0,26.91,17.4
2018,9,28,8,0,0.0,40.0,2.5,15.4,40.0,37.15,26.07
2018,9,28,8,15,0.0,46.5,2.55,15.6,46.5,43.21,31.09
2018,9,28,8,30,0.0,53.0,2.6,15.8,53.0,49.28,36.07
2018,9,28,8,45,0.0,44.5,2.65,16.05,44.5,41.37,29.27
2018,9,28,9,0,0.0,36.0,2.7,16.3,36.0,33.46,22.52
2018,9,28,9,15,2.5,90.0,2.75,16.5,91.5,86.04,66.25
2018,9,28,9,30,5.0,144.0,2.8,16.7,147.0,141.6,111.52
2018,9,28,9,45,8.0,181.0,2.9,16.9,186.0,181.54,143.43
2018,9,28,10,0,11.0,218.0,3.0,17.1,225.0,221.84,175.22
2018,9,28,10,15,12.5,228.0,3.1,17.25,236.5,232.84,183.52
2018,9,28,10,30,14.0,238.0,3.2,17.4,248.0,243.81,191.87
2018,9,28,10,45,25.5,266.0,3.25,17.55,285.0,295.01,232.0
2018,9,28,11,0,37.0,294.0,3.3,17.7,322.0,334.61,262.56
2018,9,28,11,15,53.0,320.0,3.35,17.75,360.5,375.77,294.33
2018,9,28,11,30,69.0,346.0,3.4,17.8,399.0,416.19,325.21
2018,9,28,11,45,68.0,347.0,3.45,17.85,399.5,413.17,322.58
2018,9,28,12,0,67.0,348.0,3.5,17.9,400.0,409.94,320.0
2018,9,28,12,15,103.0,357.0,3.55,17.95,436.0,447.22,349.4
2018,9,28,12,30,139.0,366.0,3.6,18.0,472.0,491.5,383.51
2018,9,28,12,45,270.0,323.5,3.6,18.0,525.5,556.54,435.92
2018,9,28,13,0,401.0,281.0,3.6,18.0,579.0,611.8,479.88
2018,9,28,13,15,540.0,228.0,3.6,18.0,618.0,645.26,507.4
2018,9,28,13,30,679.0,175.0,3.6,18.0,657.0,670.14,527.84
2018,9,28,13,45,748.5,144.5,3.6,17.95,657.0,654.43,516.61
2018,9,28,14,0,818.0,114.0,3.6,17.9,657.0,630.94,499.05
2018,9,28,14,15,834.0,102.0,3.6,17.8,631.5,586.95,464.57
2018,9,28,14,30,850.0,90.0,3.6,17.7,606.0,539.74,426.52
2018,9,28,14,45,835.5,87.0,3.6,17.6,566.0,482.91,379.6
2018,9,28,15,0,821.0,84.0,3.6,17.5,526.0,426.21,331.35
2018,9,28,15,15,799.5,81.5,3.6,17.5,481.5,367.57,280.15
2018,9,28,15,30,778.0,79.0,3.6,17.5,437.0,310.12,228.81
2018,9,28,15,45,751.0,75.0,3.55,17.15,389.0,251.42,176.44
2018,9,28,16,0,724.0,71.0,3.5,16.8,341.0,195.19,126.92
2018,9,28,16,15,684.5,65.5,3.5,16.55,291.0,138.8,81.14
2018,9,28,16,30,645.0,60.0,3.5,16.3,241.0,83.61,43.88
2018,9,28,16,45,581.5,54.0,3.5,16.05,191.5,39.07,29.01
2018,9,28,17,0,518.0,48.0,3.5,15.8,142.0,36.29,26.28
2018,9,28,17,15,411.0,38.5,3.45,15.55,98.0,30.21,20.36
2018,9,28,17,30,304.0,29.0,3.4,15.3,54.0,23.9,11.86
2018,9,28,17,45,163.5,16.5,3.35,15.05,28.5,15.73,0.0
2018,9,28,18,0,23.0,4.0,3.3,14.8,3.0,0.0,0.0
2018,9,28,18,15,11.5,2.0,3.25,14.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
