Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,6,45,73.5,10.0,3.7,12.4,13.5,38.27,0.0
2018,11,8,7,0,147.0,20.0,3.7,12.5,27.0,103.31,0.0
2018,11,8,7,15,230.0,34.5,3.9,12.9,60.0,181.02,133.97
2018,11,8,7,30,313.0,49.0,4.1,13.3,93.0,250.8,202.86
2018,11,8,7,45,444.0,56.0,4.25,13.75,143.5,347.13,287.23
2018,11,8,8,0,575.0,63.0,4.4,14.2,194.0,453.51,377.85
2018,11,8,8,15,642.0,67.5,4.5,14.5,242.5,523.43,436.76
2018,11,8,8,30,709.0,72.0,4.6,14.8,291.0,595.74,495.81
2018,11,8,8,45,744.5,76.0,4.7,15.1,334.0,646.79,535.67
2018,11,8,9,0,780.0,80.0,4.8,15.4,377.0,692.73,570.12
2018,11,8,9,15,816.5,81.0,4.7,15.8,419.0,739.65,603.46
2018,11,8,9,30,853.0,82.0,4.6,16.2,461.0,784.93,634.74
2018,11,8,9,45,882.0,80.5,4.5,16.55,496.5,819.15,657.27
2018,11,8,10,0,911.0,79.0,4.4,16.9,532.0,843.9,672.52
2018,11,8,10,15,920.0,81.0,4.3,17.25,557.5,860.32,681.62
2018,11,8,10,30,929.0,83.0,4.2,17.6,583.0,873.27,688.58
2018,11,8,10,45,933.5,85.0,4.1,17.9,601.0,878.9,690.45
2018,11,8,11,0,938.0,87.0,4.0,18.2,619.0,880.82,689.85
2018,11,8,11,15,939.5,88.5,3.95,18.4,629.0,875.98,685.11
2018,11,8,11,30,941.0,90.0,3.9,18.6,639.0,867.45,677.95
2018,11,8,11,45,939.5,90.5,3.85,18.85,640.5,851.74,665.72
2018,11,8,12,0,938.0,91.0,3.8,19.1,642.0,832.53,651.18
2018,11,8,12,15,946.5,88.5,3.8,19.25,640.0,814.06,637.8
2018,11,8,12,30,955.0,86.0,3.8,19.4,638.0,791.82,621.79
2018,11,8,12,45,964.0,82.0,3.75,19.55,628.0,764.54,601.97
2018,11,8,13,0,973.0,78.0,3.7,19.7,618.0,733.53,578.96
2018,11,8,13,15,868.5,97.0,3.65,19.8,566.0,655.41,518.5
2018,11,8,13,30,764.0,116.0,3.6,19.9,514.0,579.19,458.9
2018,11,8,13,45,635.0,134.0,3.6,20.0,453.0,492.76,390.77
2018,11,8,14,0,506.0,152.0,3.6,20.1,392.0,412.09,326.35
2018,11,8,14,15,624.0,121.5,3.5,20.1,396.0,411.44,323.44
2018,11,8,14,30,742.0,91.0,3.4,20.1,400.0,395.27,306.13
2018,11,8,14,45,752.0,82.0,3.35,20.1,369.0,349.28,264.84
2018,11,8,15,0,762.0,73.0,3.3,20.1,338.0,302.15,221.53
2018,11,8,15,15,708.5,69.5,3.3,20.1,291.0,240.42,167.88
2018,11,8,15,30,655.0,66.0,3.3,20.1,244.0,184.8,120.2
2018,11,8,15,45,590.0,60.0,2.8,19.5,198.0,130.7,77.16
2018,11,8,16,0,525.0,54.0,2.3,18.9,152.0,83.71,45.0
2018,11,8,16,15,450.5,45.0,2.2,18.4,112.5,41.26,24.69
2018,11,8,16,30,376.0,36.0,2.1,17.9,73.0,29.95,18.5
2018,11,8,16,45,224.5,22.5,2.05,17.4,41.5,19.12,0.0
2018,11,8,17,0,73.0,9.0,2.0,16.9,10.0,8.58,0.0
2018,11,8,17,15,36.5,4.5,2.05,16.7,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,9,6,45,100.0,10.5,3.05,11.45,15.0,48.92,0.0
2018,11,9,7,0,200.0,21.0,3.0,11.6,30.0,124.55,0.0
2018,11,9,7,15,346.5,32.0,3.0,12.15,70.0,232.41,169.96
2018,11,9,7,30,493.0,43.0,3.0,12.7,110.0,337.68,272.21
2018,11,9,7,45,548.5,50.5,3.05,13.25,151.5,399.37,328.45
2018,11,9,8,0,604.0,58.0,3.1,13.8,193.0,463.79,384.22
2018,11,9,8,15,592.0,69.0,3.0,14.2,225.0,491.23,407.77
2018,11,9,8,30,580.0,80.0,2.9,14.6,257.0,515.84,427.55
2018,11,9,8,45,616.0,86.5,2.8,15.0,298.0,566.42,466.94
2018,11,9,9,0,652.0,93.0,2.7,15.4,339.0,616.78,504.53
2018,11,9,9,15,706.5,95.5,2.6,15.9,386.0,675.75,546.59
2018,11,9,9,30,761.0,98.0,2.5,16.4,433.0,734.33,587.02
2018,11,9,9,45,782.0,102.5,2.45,16.85,468.0,767.65,608.43
2018,11,9,10,0,803.0,107.0,2.4,17.3,503.0,798.46,627.88
2018,11,9,10,15,822.5,108.5,2.25,17.8,531.5,816.95,637.44
2018,11,9,10,30,842.0,110.0,2.1,18.3,560.0,837.36,648.26
2018,11,9,10,45,848.5,112.0,1.95,18.8,577.5,844.29,649.5
2018,11,9,11,0,855.0,114.0,1.8,19.3,595.0,847.74,648.47
2018,11,9,11,15,857.5,115.5,1.7,19.6,605.0,843.86,643.51
2018,11,9,11,30,860.0,117.0,1.6,19.9,615.0,836.49,636.38
2018,11,9,11,45,858.5,118.0,1.5,20.15,617.0,821.97,624.65
2018,11,9,12,0,857.0,119.0,1.4,20.4,619.0,804.17,610.89
2018,11,9,12,15,855.0,118.5,1.35,20.55,613.0,781.21,594.54
2018,11,9,12,30,853.0,118.0,1.3,20.7,607.0,755.22,576.24
2018,11,9,12,45,788.0,128.5,1.2,20.85,572.5,696.93,533.23
2018,11,9,13,0,723.0,139.0,1.1,21.0,538.0,636.94,488.71
2018,11,9,13,15,678.5,144.0,1.15,21.0,507.0,585.67,451.62
2018,11,9,13,30,634.0,149.0,1.2,21.0,476.0,535.36,414.29
2018,11,9,13,45,615.5,144.0,1.2,21.0,448.0,490.82,380.37
2018,11,9,14,0,597.0,139.0,1.2,21.0,420.0,446.26,345.56
2018,11,9,14,15,577.5,132.0,1.25,20.85,387.5,396.93,306.69
2018,11,9,14,30,558.0,125.0,1.3,20.7,355.0,351.1,269.36
2018,11,9,14,45,534.0,116.5,1.35,20.6,319.5,303.13,229.4
2018,11,9,15,0,510.0,108.0,1.4,20.5,284.0,256.78,189.94
2018,11,9,15,15,534.0,95.0,1.4,20.5,258.0,221.58,157.26
2018,11,9,15,30,558.0,82.0,1.4,20.5,232.0,181.08,120.24
2018,11,9,15,45,494.5,73.0,1.4,19.4,188.0,130.03,80.53
2018,11,9,16,0,431.0,64.0,1.4,18.3,144.0,84.14,48.88
2018,11,9,16,15,331.0,50.5,1.5,17.7,101.5,42.85,27.24
2018,11,9,16,30,231.0,37.0,1.6,17.1,59.0,29.12,17.64
2018,11,9,16,45,132.0,22.0,1.75,16.55,33.0,17.58,0.0
2018,11,9,17,0,33.0,7.0,1.9,16.0,7.0,6.67,0.0
2018,11,9,17,15,16.5,3.5,2.0,15.7,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.7,9.0,7.15,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.6,18.0,43.24,0.0
2018,11,10,7,15,148.0,33.0,1.65,10.8,49.5,139.67,98.82
2018,11,10,7,30,229.0,51.0,1.7,11.0,81.0,208.88,168.08
2018,11,10,7,45,289.5,66.0,1.8,11.15,119.5,269.35,222.44
2018,11,10,8,0,350.0,81.0,1.9,11.3,158.0,334.3,278.97
2018,11,10,8,15,393.0,93.0,2.0,11.6,197.0,387.93,324.57
2018,11,10,8,30,436.0,105.0,2.1,11.9,236.0,443.43,370.33
2018,11,10,8,45,476.0,115.5,2.15,12.2,277.0,496.27,412.54
2018,11,10,9,0,516.0,126.0,2.2,12.5,318.0,549.74,454.1
2018,11,10,9,15,551.0,132.5,2.15,12.9,356.5,594.7,487.55
2018,11,10,9,30,586.0,139.0,2.1,13.3,395.0,639.1,519.75
2018,11,10,9,45,607.0,144.5,2.05,13.75,426.0,670.2,541.02
2018,11,10,10,0,628.0,150.0,2.0,14.2,457.0,703.76,563.64
2018,11,10,10,15,647.0,153.5,1.85,14.65,483.5,727.44,578.0
2018,11,10,10,30,666.0,157.0,1.7,15.1,510.0,748.54,590.17
2018,11,10,10,45,676.5,159.0,1.55,15.55,527.5,758.3,593.85
2018,11,10,11,0,687.0,161.0,1.4,16.0,545.0,765.12,595.49
2018,11,10,11,15,691.5,162.5,1.35,16.25,555.0,763.54,592.72
2018,11,10,11,30,696.0,164.0,1.3,16.5,565.0,758.99,587.91
2018,11,10,11,45,696.5,164.5,1.2,16.8,567.0,747.28,577.46
2018,11,10,12,0,697.0,165.0,1.1,17.1,569.0,732.77,565.13
2018,11,10,12,15,676.5,170.0,1.25,17.2,559.0,704.54,545.97
2018,11,10,12,30,656.0,175.0,1.4,17.3,549.0,674.58,525.22
2018,11,10,12,45,624.5,179.5,1.55,17.45,529.0,632.13,494.79
2018,11,10,13,0,593.0,184.0,1.7,17.6,509.0,592.94,466.03
2018,11,10,13,15,573.5,182.0,1.75,17.6,486.5,554.55,437.17
2018,11,10,13,30,554.0,180.0,1.8,17.6,464.0,515.82,407.47
2018,11,10,13,45,525.5,175.5,1.85,17.65,433.5,469.67,371.46
2018,11,10,14,0,497.0,171.0,1.9,17.7,403.0,424.56,335.57
2018,11,10,14,15,480.0,163.0,1.85,17.6,373.5,382.57,301.31
2018,11,10,14,30,463.0,155.0,1.8,17.5,344.0,341.21,266.8
2018,11,10,14,45,430.0,144.0,1.75,17.45,306.5,292.27,225.89
2018,11,10,15,0,397.0,133.0,1.7,17.4,269.0,246.13,186.8
2018,11,10,15,15,358.5,118.5,1.7,17.4,229.0,198.52,146.63
2018,11,10,15,30,320.0,104.0,1.7,17.4,189.0,154.26,109.68
2018,11,10,15,45,270.0,86.5,1.6,16.65,149.0,111.35,75.82
2018,11,10,16,0,220.0,69.0,1.5,15.9,109.0,74.27,48.74
2018,11,10,16,15,161.5,49.5,1.55,15.6,74.0,41.64,30.29
2018,11,10,16,30,103.0,30.0,1.6,15.3,39.0,24.74,14.0
2018,11,10,16,45,57.5,16.5,1.7,14.95,21.0,13.86,0.0
2018,11,10,17,0,12.0,3.0,1.8,14.6,3.0,2.86,0.0
2018,11,10,17,15,6.0,1.5,1.9,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,11,6,45,48.5,8.5,2.85,10.25,10.5,8.1,0.0
2018,11,11,7,0,97.0,17.0,2.9,10.3,21.0,57.87,0.0
2018,11,11,7,15,202.0,32.5,3.05,10.75,54.5,163.54,113.26
2018,11,11,7,30,307.0,48.0,3.2,11.2,88.0,245.12,197.65
2018,11,11,7,45,383.5,60.5,3.35,11.7,130.0,314.44,260.31
2018,11,11,8,0,460.0,73.0,3.5,12.2,172.0,389.51,325.61
2018,11,11,8,15,528.5,80.5,3.65,12.65,218.5,459.83,385.29
2018,11,11,8,30,597.0,88.0,3.8,13.1,265.0,532.89,445.33
2018,11,11,8,45,643.5,91.5,3.95,13.55,307.5,588.07,489.47
2018,11,11,9,0,690.0,95.0,4.1,14.0,350.0,643.24,532.34
2018,11,11,9,15,715.5,100.0,4.05,14.55,387.5,683.96,561.35
2018,11,11,9,30,741.0,105.0,4.0,15.1,425.0,723.0,588.49
2018,11,11,9,45,760.0,108.5,3.9,15.65,457.5,753.11,608.23
2018,11,11,10,0,779.0,112.0,3.8,16.2,490.0,780.72,625.82
2018,11,11,10,15,798.0,113.5,3.6,16.6,517.5,803.2,639.32
2018,11,11,10,30,817.0,115.0,3.4,17.0,545.0,822.7,650.47
2018,11,11,10,45,829.5,115.5,3.2,17.4,564.0,827.92,651.22
2018,11,11,11,0,842.0,116.0,3.0,17.8,583.0,834.69,653.21
2018,11,11,11,15,847.5,116.0,2.85,18.05,593.5,831.73,649.0
2018,11,11,11,30,853.0,116.0,2.7,18.3,604.0,825.29,642.52
2018,11,11,11,45,855.5,116.5,2.55,18.6,607.0,813.57,632.34
2018,11,11,12,0,858.0,117.0,2.4,18.9,610.0,798.45,619.94
2018,11,11,12,15,858.0,115.5,2.35,19.1,604.5,776.02,603.47
2018,11,11,12,30,858.0,114.0,2.3,19.3,599.0,750.48,584.92
2018,11,11,12,45,855.0,111.5,2.25,19.5,585.5,718.82,561.1
2018,11,11,13,0,852.0,109.0,2.2,19.7,572.0,684.47,534.82
2018,11,11,13,15,842.5,107.5,2.15,19.8,551.0,644.62,504.25
2018,11,11,13,30,833.0,106.0,2.1,19.9,530.0,602.89,471.71
2018,11,11,13,45,805.0,104.5,2.1,20.0,496.5,550.25,430.54
2018,11,11,14,0,777.0,103.0,2.1,20.1,463.0,496.83,387.89
2018,11,11,14,15,754.0,99.5,2.05,20.1,427.5,444.19,344.77
2018,11,11,14,30,731.0,96.0,2.0,20.1,392.0,392.04,300.93
2018,11,11,14,45,702.5,90.5,1.95,20.1,352.5,336.83,253.79
2018,11,11,15,0,674.0,85.0,1.9,20.1,313.0,283.35,207.22
2018,11,11,15,15,647.5,78.5,1.9,20.1,274.0,231.42,161.58
2018,11,11,15,30,621.0,72.0,1.9,20.1,235.0,181.63,118.32
2018,11,11,15,45,558.5,64.0,1.6,19.35,189.5,128.32,76.43
2018,11,11,16,0,496.0,56.0,1.3,18.6,144.0,81.91,44.97
2018,11,11,16,15,399.0,45.0,1.3,18.2,102.5,39.57,28.12
2018,11,11,16,30,302.0,34.0,1.3,17.8,61.0,28.48,16.41
2018,11,11,16,45,172.0,20.0,1.35,17.4,33.5,17.01,0.0
2018,11,11,17,0,42.0,6.0,1.4,17.0,6.0,5.72,0.0
2018,11,11,17,15,21.0,3.0,1.4,16.75,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,6,45,54.0,8.0,4.2,9.95,10.0,0.0,0.0
2018,11,12,7,0,108.0,16.0,4.2,10.0,20.0,61.39,0.0
2018,11,12,7,15,200.0,30.0,4.25,10.5,50.5,157.18,104.88
2018,11,12,7,30,292.0,44.0,4.3,11.0,81.0,231.23,186.3
2018,11,12,7,45,402.5,55.0,4.35,11.55,128.0,317.51,263.56
2018,11,12,8,0,513.0,66.0,4.4,12.1,175.0,412.94,346.13
2018,11,12,8,15,563.0,73.5,4.35,12.5,218.0,472.89,397.44
2018,11,12,8,30,613.0,81.0,4.3,12.9,261.0,534.22,448.05
2018,11,12,8,45,645.0,88.0,4.25,13.3,301.5,583.32,487.09
2018,11,12,9,0,677.0,95.0,4.2,13.7,342.0,631.84,524.43
2018,11,12,9,15,699.5,100.0,4.05,14.25,378.0,669.94,551.35
2018,11,12,9,30,722.0,105.0,3.9,14.8,414.0,706.28,576.32
2018,11,12,9,45,736.5,110.0,3.75,15.35,445.0,734.27,594.44
2018,11,12,10,0,751.0,115.0,3.6,15.9,476.0,759.71,610.36
2018,11,12,10,15,765.5,117.0,3.4,16.4,501.0,778.88,621.3
2018,11,12,10,30,780.0,119.0,3.2,16.9,526.0,795.13,629.97
2018,11,12,10,45,791.0,120.5,2.95,17.45,545.0,804.84,633.4
2018,11,12,11,0,802.0,122.0,2.7,18.0,564.0,811.31,634.47
2018,11,12,11,15,809.0,123.0,2.55,18.45,575.5,810.63,631.38
2018,11,12,11,30,816.0,124.0,2.4,18.9,587.0,806.6,626.08
2018,11,12,11,45,819.5,123.5,2.2,19.35,590.0,794.75,615.02
2018,11,12,12,0,823.0,123.0,2.0,19.8,593.0,779.64,601.85
2018,11,12,12,15,817.5,124.0,1.85,20.1,587.0,756.33,583.8
2018,11,12,12,30,812.0,125.0,1.7,20.4,581.0,730.26,563.39
2018,11,12,12,45,801.0,125.0,1.5,20.7,566.5,696.73,536.76
2018,11,12,13,0,790.0,125.0,1.3,21.0,552.0,661.14,508.49
2018,11,12,13,15,780.5,122.5,1.15,21.1,531.0,621.99,478.27
2018,11,12,13,30,771.0,120.0,1.0,21.2,510.0,581.17,446.39
2018,11,12,13,45,743.5,118.0,0.85,21.3,477.5,529.77,406.25
2018,11,12,14,0,716.0,116.0,0.7,21.4,445.0,478.7,365.75
2018,11,12,14,15,673.0,112.5,0.6,21.35,403.5,419.94,319.44
2018,11,12,14,30,630.0,109.0,0.5,21.3,362.0,363.77,274.24
2018,11,12,14,45,603.5,102.5,0.45,21.2,325.5,313.4,232.66
2018,11,12,15,0,577.0,96.0,0.4,21.1,289.0,264.76,191.61
2018,11,12,15,15,554.5,87.0,0.4,21.1,252.5,216.7,150.62
2018,11,12,15,30,532.0,78.0,0.4,21.1,216.0,170.51,111.5
2018,11,12,15,45,481.5,68.5,0.5,20.3,175.5,122.49,74.36
2018,11,12,16,0,431.0,59.0,0.6,19.5,135.0,80.09,45.57
2018,11,12,16,15,338.0,46.5,0.7,19.05,95.0,38.49,27.04
2018,11,12,16,30,245.0,34.0,0.8,18.6,55.0,26.86,14.73
2018,11,12,16,45,138.0,19.5,0.85,18.2,30.0,18.59,0.0
2018,11,12,17,0,31.0,5.0,0.9,17.8,5.0,4.77,0.0
2018,11,12,17,15,15.5,2.5,0.9,17.55,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,4.5,5.0,2.35,11.75,5.0,0.0,0.0
2018,11,13,7,0,9.0,10.0,2.4,11.7,10.0,13.35,0.0
2018,11,13,7,15,4.5,24.0,2.4,11.9,24.0,26.16,11.92
2018,11,13,7,30,0.0,38.0,2.4,12.1,38.0,38.78,26.41
2018,11,13,7,45,2.5,54.5,2.4,12.3,55.0,57.48,43.05
2018,11,13,8,0,5.0,71.0,2.4,12.5,72.0,75.93,59.28
2018,11,13,8,15,38.5,91.0,2.45,12.75,102.0,126.15,102.89
2018,11,13,8,30,72.0,111.0,2.5,13.0,132.0,171.99,142.34
2018,11,13,8,45,41.5,118.0,2.55,13.25,130.5,157.54,129.34
2018,11,13,9,0,11.0,125.0,2.6,13.5,129.0,133.16,107.82
2018,11,13,9,15,6.0,127.5,2.6,13.85,129.5,130.42,105.08
2018,11,13,9,30,1.0,130.0,2.6,14.2,130.0,127.92,102.49
2018,11,13,9,45,2.0,130.0,2.6,14.55,130.5,127.59,101.92
2018,11,13,10,0,3.0,130.0,2.6,14.9,131.0,127.59,101.63
2018,11,13,10,15,23.0,168.5,2.6,15.3,180.0,183.94,148.29
2018,11,13,10,30,43.0,207.0,2.6,15.7,229.0,253.15,204.21
2018,11,13,10,45,96.0,220.5,2.55,16.05,272.5,309.95,250.38
2018,11,13,11,0,149.0,234.0,2.5,16.4,316.0,378.21,304.45
2018,11,13,11,15,226.5,236.0,2.35,16.6,362.5,439.28,352.66
2018,11,13,11,30,304.0,238.0,2.2,16.8,409.0,509.81,406.62
2018,11,13,11,45,204.0,232.0,2.1,17.0,347.0,407.29,325.24
2018,11,13,12,0,104.0,226.0,2.0,17.2,285.0,319.14,254.37
2018,11,13,12,15,68.0,220.0,1.85,17.2,258.5,272.47,216.99
2018,11,13,12,30,32.0,214.0,1.7,17.2,232.0,237.58,188.47
2018,11,13,12,45,124.5,222.0,1.55,17.25,289.0,315.28,251.67
2018,11,13,13,0,217.0,230.0,1.4,17.3,346.0,377.92,300.83
2018,11,13,13,15,131.5,216.5,1.3,17.25,286.0,301.66,239.78
2018,11,13,13,30,46.0,203.0,1.2,17.2,226.0,225.73,179.05
2018,11,13,13,45,259.5,166.5,1.15,17.2,286.0,310.02,247.87
2018,11,13,14,0,473.0,130.0,1.1,17.2,346.0,369.5,292.99
2018,11,13,14,15,359.5,139.0,1.05,17.05,296.0,303.54,239.49
2018,11,13,14,30,246.0,148.0,1.0,16.9,246.0,243.6,191.59
2018,11,13,14,45,156.5,136.5,0.95,16.7,196.5,184.71,144.64
2018,11,13,15,0,67.0,125.0,0.9,16.5,147.0,136.38,106.68
2018,11,13,15,15,40.5,105.5,0.9,16.5,118.5,107.38,83.28
2018,11,13,15,30,14.0,86.0,0.9,16.5,90.0,81.52,62.56
2018,11,13,15,45,7.0,68.0,1.0,16.1,70.0,63.12,47.31
2018,11,13,16,0,0.0,50.0,1.1,15.7,50.0,45.77,32.75
2018,11,13,16,15,0.0,36.0,1.1,15.55,36.0,32.94,22.67
2018,11,13,16,30,0.0,22.0,1.1,15.4,22.0,20.43,9.71
2018,11,13,16,45,7.5,12.5,1.1,15.2,12.5,11.91,0.0
2018,11,13,17,0,15.0,3.0,1.1,15.0,3.0,2.86,0.0
2018,11,13,17,15,7.5,1.5,1.1,14.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,6,45,43.5,6.5,2.3,10.35,8.0,0.0,0.0
2018,11,14,7,0,87.0,13.0,2.3,10.3,16.0,49.15,0.0
2018,11,14,7,15,175.5,27.5,2.4,10.7,44.5,138.99,81.88
2018,11,14,7,30,264.0,42.0,2.5,11.1,73.0,213.36,169.65
2018,11,14,7,45,377.5,52.5,2.6,11.45,118.5,298.72,246.11
2018,11,14,8,0,491.0,63.0,2.7,11.8,164.0,393.74,327.97
2018,11,14,8,15,544.5,71.0,2.75,12.2,207.0,455.25,380.3
2018,11,14,8,30,598.0,79.0,2.8,12.6,250.0,518.53,432.3
2018,11,14,8,45,630.0,86.5,2.85,12.95,290.5,567.54,471.32
2018,11,14,9,0,662.0,94.0,2.9,13.3,331.0,616.06,508.8
2018,11,14,9,15,684.5,100.0,2.9,13.75,367.0,654.86,537.02
2018,11,14,9,30,707.0,106.0,2.9,14.2,403.0,691.97,563.1
2018,11,14,9,45,720.0,111.0,2.85,14.65,433.0,718.5,580.54
2018,11,14,10,0,733.0,116.0,2.8,15.1,463.0,742.49,595.93
2018,11,14,10,15,745.0,119.5,2.75,15.6,487.5,761.22,607.18
2018,11,14,10,30,757.0,123.0,2.7,16.1,512.0,777.07,616.31
2018,11,14,10,45,763.5,126.0,2.65,16.6,529.5,784.84,619.62
2018,11,14,11,0,770.0,129.0,2.6,17.1,547.0,789.47,620.81
2018,11,14,11,15,774.5,130.0,2.5,17.5,557.0,787.02,616.96
2018,11,14,11,30,779.0,131.0,2.4,17.9,567.0,781.38,611.03
2018,11,14,11,45,779.0,131.5,2.35,18.25,569.0,768.5,600.57
2018,11,14,12,0,779.0,132.0,2.3,18.6,571.0,752.61,588.16
2018,11,14,12,15,769.5,133.5,2.25,18.8,564.0,727.89,569.45
2018,11,14,12,30,760.0,135.0,2.2,19.0,557.0,700.75,548.55
2018,11,14,12,45,744.0,136.0,2.15,19.25,541.0,666.43,522.14
2018,11,14,13,0,728.0,137.0,2.1,19.5,525.0,630.48,494.32
2018,11,14,13,15,713.0,135.5,2.05,19.55,503.5,591.22,464.12
2018,11,14,13,30,698.0,134.0,2.0,19.6,482.0,550.86,432.58
2018,11,14,13,45,675.5,132.0,2.0,19.65,454.0,505.17,396.61
2018,11,14,14,0,653.0,130.0,2.0,19.7,426.0,459.55,359.91
2018,11,14,14,15,626.0,125.5,2.0,19.6,392.0,409.89,319.52
2018,11,14,14,30,599.0,121.0,2.0,19.5,358.0,361.42,279.13
2018,11,14,14,45,562.0,114.5,1.95,19.35,319.5,306.97,233.38
2018,11,14,15,0,525.0,108.0,1.9,19.2,281.0,257.71,191.21
2018,11,14,15,15,481.5,98.0,1.9,19.2,240.0,206.81,147.82
2018,11,14,15,30,438.0,88.0,1.9,19.2,199.0,160.12,108.62
2018,11,14,15,45,375.0,75.5,1.75,18.15,157.5,113.3,72.37
2018,11,14,16,0,312.0,63.0,1.6,17.1,116.0,73.47,44.83
2018,11,14,16,15,230.5,46.5,1.7,16.65,79.0,37.34,26.19
2018,11,14,16,30,149.0,30.0,1.8,16.2,42.0,23.59,11.57
2018,11,14,16,45,81.5,16.5,1.85,15.75,22.5,15.73,0.0
2018,11,14,17,0,14.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.0,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,44.0,10.0,2.7,10.2,11.0,28.02,0.0
2018,11,15,7,15,115.0,26.0,2.7,10.55,37.0,107.18,56.56
2018,11,15,7,30,186.0,42.0,2.7,10.9,63.0,173.41,136.71
2018,11,15,7,45,240.5,55.0,2.75,11.3,95.5,225.19,185.02
2018,11,15,8,0,295.0,68.0,2.8,11.7,128.0,281.33,234.87
2018,11,15,8,15,347.5,80.0,2.9,12.05,166.5,338.38,284.32
2018,11,15,8,30,400.0,92.0,3.0,12.4,205.0,398.13,334.65
2018,11,15,8,45,371.5,109.0,3.05,12.75,226.0,410.08,343.81
2018,11,15,9,0,343.0,126.0,3.1,13.1,247.0,418.78,349.86
2018,11,15,9,15,407.0,129.5,3.0,13.45,288.0,477.05,396.64
2018,11,15,9,30,471.0,133.0,2.9,13.8,329.0,536.58,443.01
2018,11,15,9,45,511.5,141.5,2.85,14.2,369.0,584.34,478.72
2018,11,15,10,0,552.0,150.0,2.8,14.6,409.0,631.19,513.02
2018,11,15,10,15,577.0,158.0,2.75,15.05,441.0,663.61,535.52
2018,11,15,10,30,602.0,166.0,2.7,15.5,473.0,693.94,556.19
2018,11,15,10,45,599.5,166.0,2.6,15.95,480.5,690.51,551.35
2018,11,15,11,0,597.0,166.0,2.5,16.4,488.0,684.67,545.04
2018,11,15,11,15,583.5,167.0,2.45,16.7,486.5,668.86,531.83
2018,11,15,11,30,570.0,168.0,2.4,17.0,485.0,650.94,517.2
2018,11,15,11,45,553.5,173.0,2.35,17.35,482.0,633.24,502.52
2018,11,15,12,0,537.0,178.0,2.3,17.7,479.0,613.81,486.57
2018,11,15,12,15,547.5,176.0,2.3,17.85,480.0,605.0,479.63
2018,11,15,12,30,558.0,174.0,2.3,18.0,481.0,593.71,470.68
2018,11,15,12,45,568.5,164.5,2.3,18.2,471.0,571.9,453.88
2018,11,15,13,0,579.0,155.0,2.3,18.4,461.0,547.68,435.08
2018,11,15,13,15,569.0,162.5,2.3,18.5,454.0,526.35,417.72
2018,11,15,13,30,559.0,170.0,2.3,18.6,447.0,503.65,399.01
2018,11,15,13,45,541.0,165.0,2.3,18.65,421.0,463.0,366.56
2018,11,15,14,0,523.0,160.0,2.3,18.7,395.0,422.46,333.67
2018,11,15,14,15,503.5,152.5,2.25,18.65,365.0,379.16,298.03
2018,11,15,14,30,484.0,145.0,2.2,18.6,335.0,336.64,262.3
2018,11,15,14,45,449.5,135.0,2.15,18.5,297.5,287.65,221.14
2018,11,15,15,0,415.0,125.0,2.1,18.4,260.0,241.52,181.9
2018,11,15,15,15,376.0,112.0,2.1,18.4,221.5,194.7,142.22
2018,11,15,15,30,337.0,99.0,2.1,18.4,183.0,151.81,106.38
2018,11,15,15,45,283.5,82.0,1.9,17.45,143.5,107.76,71.96
2018,11,15,16,0,230.0,65.0,1.7,16.5,104.0,70.39,45.18
2018,11,15,16,15,162.0,46.5,1.75,16.15,69.5,38.24,26.94
2018,11,15,16,30,94.0,28.0,1.8,15.8,35.0,23.09,10.74
2018,11,15,16,45,51.5,15.0,1.8,15.45,18.5,14.3,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.85,14.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.85,9.7,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.8,9.7,11.0,30.0,0.0
2018,11,16,7,15,132.5,26.0,2.85,10.1,38.5,114.23,53.27
2018,11,16,7,30,216.0,42.0,2.9,10.5,66.0,188.66,148.44
2018,11,16,7,45,263.0,57.0,2.9,10.95,99.5,240.01,197.21
2018,11,16,8,0,310.0,72.0,2.9,11.4,133.0,294.91,246.1
2018,11,16,8,15,386.0,83.0,2.9,11.75,178.0,365.61,306.98
2018,11,16,8,30,462.0,94.0,2.9,12.1,223.0,440.62,369.58
2018,11,16,8,45,504.0,102.5,2.9,12.5,262.5,492.45,411.53
2018,11,16,9,0,546.0,111.0,2.9,12.9,302.0,545.03,452.91
2018,11,16,9,15,570.0,118.5,2.85,13.35,336.5,583.23,481.57
2018,11,16,9,30,594.0,126.0,2.8,13.8,371.0,624.35,511.65
2018,11,16,9,45,609.0,132.5,2.7,14.3,400.5,652.34,530.77
2018,11,16,10,0,624.0,139.0,2.6,14.8,430.0,678.17,547.89
2018,11,16,10,15,640.0,143.0,2.45,15.25,454.5,699.76,561.46
2018,11,16,10,30,656.0,147.0,2.3,15.7,479.0,718.83,572.88
2018,11,16,10,45,667.5,148.5,2.2,16.15,496.5,728.88,577.88
2018,11,16,11,0,679.0,150.0,2.1,16.6,514.0,736.08,580.8
2018,11,16,11,15,686.0,151.0,1.95,16.9,524.5,736.22,578.57
2018,11,16,11,30,693.0,152.0,1.8,17.2,535.0,733.42,574.24
2018,11,16,11,45,696.0,151.5,1.7,17.5,537.5,722.97,564.85
2018,11,16,12,0,699.0,151.0,1.6,17.8,540.0,709.69,553.52
2018,11,16,12,15,703.0,148.0,1.5,18.0,536.0,691.71,539.11
2018,11,16,12,30,707.0,145.0,1.4,18.2,532.0,670.97,522.68
2018,11,16,12,45,709.0,140.5,1.35,18.45,521.0,644.62,502.43
2018,11,16,13,0,711.0,136.0,1.3,18.7,510.0,615.78,480.17
2018,11,16,13,15,700.5,133.5,1.2,18.8,490.0,579.03,451.59
2018,11,16,13,30,690.0,131.0,1.1,18.9,470.0,540.91,421.62
2018,11,16,13,45,675.0,126.5,1.0,19.05,443.5,497.25,386.95
2018,11,16,14,0,660.0,122.0,0.9,19.2,417.0,453.08,351.27
2018,11,16,14,15,637.5,117.0,0.8,19.15,384.5,404.89,312.07
2018,11,16,14,30,615.0,112.0,0.7,19.1,352.0,357.42,272.6
2018,11,16,14,45,584.5,105.5,0.6,19.05,315.0,306.82,230.08
2018,11,16,15,0,554.0,99.0,0.5,19.0,278.0,258.38,188.71
2018,11,16,15,15,509.0,90.5,0.5,19.0,237.5,205.28,144.22
2018,11,16,15,30,464.0,82.0,0.5,19.0,197.0,158.48,105.45
2018,11,16,15,45,403.0,70.5,0.5,18.35,156.0,111.62,69.42
2018,11,16,16,0,342.0,59.0,0.5,17.7,115.0,71.44,42.07
2018,11,16,16,15,257.5,44.5,0.6,17.35,79.0,35.47,24.4
2018,11,16,16,30,173.0,30.0,0.7,17.0,43.0,23.71,10.57
2018,11,16,16,45,95.0,16.5,0.75,16.65,23.0,15.73,0.0
2018,11,16,17,0,17.0,3.0,0.8,16.3,3.0,0.0,0.0
2018,11,16,17,15,8.5,1.5,0.85,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.5,10.5,12.0,33.34,0.0
2018,11,17,7,15,147.5,26.0,1.5,10.8,39.5,120.02,46.06
2018,11,17,7,30,240.0,41.0,1.5,11.1,67.0,199.24,155.03
2018,11,17,7,45,317.0,54.0,1.45,11.35,105.5,265.03,216.1
2018,11,17,8,0,394.0,67.0,1.4,11.6,144.0,336.95,278.53
2018,11,17,8,15,307.0,84.5,1.35,11.9,153.0,317.51,263.93
2018,11,17,8,30,220.0,102.0,1.3,12.2,162.0,279.22,232.71
2018,11,17,8,45,154.5,118.5,1.2,12.5,164.0,247.84,206.11
2018,11,17,9,0,89.0,135.0,1.1,12.8,166.0,211.99,174.98
2018,11,17,9,15,80.0,147.5,1.05,13.25,177.5,219.67,180.63
2018,11,17,9,30,71.0,160.0,1.0,13.7,189.0,226.83,185.47
2018,11,17,9,45,89.5,179.5,0.95,14.1,219.0,263.51,214.73
2018,11,17,10,0,108.0,199.0,0.9,14.5,249.0,312.55,252.86
2018,11,17,10,15,152.0,207.5,0.85,14.75,282.0,355.95,286.8
2018,11,17,10,30,196.0,216.0,0.8,15.0,315.0,399.44,320.13
2018,11,17,10,45,460.5,169.5,0.8,15.25,412.0,580.41,460.5
2018,11,17,11,0,725.0,123.0,0.8,15.5,509.0,741.02,575.73
2018,11,17,11,15,783.5,110.0,0.85,15.65,534.0,761.73,588.0
2018,11,17,11,30,842.0,97.0,0.9,15.8,559.0,783.05,602.61
2018,11,17,11,45,842.5,97.0,0.95,15.95,561.0,769.84,593.38
2018,11,17,12,0,843.0,97.0,1.0,16.1,563.0,753.42,582.43
2018,11,17,12,15,820.5,104.0,1.1,16.15,554.0,724.87,563.79
2018,11,17,12,30,798.0,111.0,1.2,16.2,545.0,694.1,542.9
2018,11,17,12,45,764.5,119.0,1.25,16.2,527.0,657.68,516.11
2018,11,17,13,0,731.0,127.0,1.3,16.2,509.0,617.9,486.51
2018,11,17,13,15,722.0,124.5,1.4,16.15,489.5,581.55,459.68
2018,11,17,13,30,713.0,122.0,1.5,16.1,470.0,543.67,430.84
2018,11,17,13,45,700.0,117.5,1.6,16.05,443.5,500.3,396.98
2018,11,17,14,0,687.0,113.0,1.7,16.0,417.0,456.2,361.51
2018,11,17,14,15,666.0,108.5,1.75,15.85,385.0,408.12,321.82
2018,11,17,14,30,645.0,104.0,1.8,15.7,353.0,360.54,281.43
2018,11,17,14,45,616.5,97.5,1.9,15.55,316.0,309.27,237.29
2018,11,17,15,0,588.0,91.0,2.0,15.4,279.0,259.88,193.86
2018,11,17,15,15,543.0,83.5,2.0,15.4,238.5,207.91,148.51
2018,11,17,15,30,498.0,76.0,2.0,15.4,198.0,160.26,107.68
2018,11,17,15,45,432.0,66.0,2.05,14.7,157.0,110.8,68.79
2018,11,17,16,0,366.0,56.0,2.1,14.0,116.0,70.13,40.95
2018,11,17,16,15,276.0,43.0,2.0,13.55,80.0,34.16,23.6
2018,11,17,16,30,186.0,30.0,1.9,13.1,44.0,23.76,10.2
2018,11,17,16,45,99.0,16.0,1.8,12.65,23.0,15.25,0.0
2018,11,17,17,0,12.0,2.0,1.7,12.2,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.65,12.1,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
