Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,2,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,0.65,14.7,2.5,2.38,0.0
2018,11,28,7,30,0.0,5.0,0.9,14.8,5.0,4.62,0.0
2018,11,28,7,45,0.0,6.5,1.1,14.9,6.5,6.01,0.0
2018,11,28,8,0,0.0,8.0,1.3,15.0,8.0,7.4,0.57
2018,11,28,8,15,0.0,13.5,1.45,15.1,13.5,12.5,4.98
2018,11,28,8,30,0.0,19.0,1.6,15.2,19.0,17.61,9.41
2018,11,28,8,45,25.5,52.5,1.7,15.3,60.5,68.41,53.4
2018,11,28,9,0,51.0,86.0,1.8,15.4,102.0,124.5,101.25
2018,11,28,9,15,30.5,84.5,1.75,15.55,94.5,107.77,86.52
2018,11,28,9,30,10.0,83.0,1.7,15.7,87.0,85.67,67.26
2018,11,28,9,45,16.5,100.0,1.65,15.8,107.0,107.93,85.96
2018,11,28,10,0,23.0,117.0,1.6,15.9,127.0,137.38,110.34
2018,11,28,10,15,66.5,154.0,1.7,16.0,184.5,212.64,172.92
2018,11,28,10,30,110.0,191.0,1.8,16.1,242.0,300.88,244.1
2018,11,28,10,45,210.0,191.5,1.9,16.2,294.0,376.86,306.02
2018,11,28,11,0,310.0,192.0,2.0,16.3,346.0,464.35,375.23
2018,11,28,11,15,325.0,191.5,2.0,16.35,356.0,471.23,379.83
2018,11,28,11,30,340.0,191.0,2.0,16.4,366.0,476.73,383.86
2018,11,28,11,45,391.5,181.5,2.05,16.5,384.0,509.29,409.19
2018,11,28,12,0,443.0,172.0,2.1,16.6,402.0,527.17,423.19
2018,11,28,12,15,541.0,148.5,2.3,16.6,427.0,558.96,449.29
2018,11,28,12,30,639.0,125.0,2.5,16.6,452.0,589.98,474.15
2018,11,28,12,45,735.0,101.5,2.75,16.65,469.5,607.18,488.32
2018,11,28,13,0,831.0,78.0,3.0,16.7,487.0,615.12,495.05
2018,11,28,13,15,660.0,113.0,3.1,16.65,430.0,523.32,422.06
2018,11,28,13,30,489.0,148.0,3.2,16.6,373.0,434.45,350.85
2018,11,28,13,45,428.0,148.0,3.3,16.6,337.0,380.93,307.52
2018,11,28,14,0,367.0,148.0,3.4,16.6,301.0,331.16,266.57
2018,11,28,14,15,372.5,136.0,3.35,16.6,281.0,302.19,241.64
2018,11,28,14,30,378.0,124.0,3.3,16.6,261.0,272.04,215.03
2018,11,28,14,45,416.5,104.5,3.2,16.6,240.5,244.33,189.06
2018,11,28,15,0,455.0,85.0,3.1,16.6,220.0,212.29,158.43
2018,11,28,15,15,510.0,70.0,3.1,16.6,201.0,185.57,130.76
2018,11,28,15,30,565.0,55.0,3.1,16.6,182.0,150.42,96.1
2018,11,28,15,45,377.0,52.5,2.8,16.35,129.5,92.76,55.62
2018,11,28,16,0,189.0,50.0,2.5,16.1,77.0,54.96,33.69
2018,11,28,16,15,139.5,35.5,2.5,15.95,51.5,29.19,18.31
2018,11,28,16,30,90.0,21.0,2.5,15.8,26.0,17.49,0.0
2018,11,28,16,45,45.0,10.5,2.5,15.7,13.0,10.01,0.0
2018,11,28,17,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.55,15.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.6,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.6,15.75,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.8,15.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,15.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.8,15.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.1,16.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.7,16.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.0,16.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.25,16.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.5,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.8,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.1,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.1,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.1,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.05,15.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.0,15.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.8,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.65,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.5,15.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.6,15.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.75,15.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.8,15.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.0,15.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.2,15.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.4,15.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.65,14.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.75,14.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.85,15.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.9,15.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.05,15.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.2,15.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.35,15.05,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.5,15.0,1.0,0.0,0.0
2018,11,29,7,15,1.0,9.5,10.5,15.0,9.5,9.49,0.0
2018,11,29,7,30,2.0,18.0,10.5,15.0,18.0,17.66,4.28
2018,11,29,7,45,2.5,31.5,10.5,14.95,31.5,32.05,20.25
2018,11,29,8,0,3.0,45.0,10.5,14.9,45.0,46.35,33.09
2018,11,29,8,15,12.0,60.5,10.45,14.9,63.0,67.95,52.01
2018,11,29,8,30,21.0,76.0,10.4,14.9,81.0,96.2,76.56
2018,11,29,8,45,18.0,56.5,10.35,14.95,61.5,68.05,52.9
2018,11,29,9,0,15.0,37.0,10.3,15.0,42.0,45.07,33.34
2018,11,29,9,15,19.5,63.0,10.15,15.0,70.0,75.79,59.64
2018,11,29,9,30,24.0,89.0,10.0,15.0,98.0,107.72,86.77
2018,11,29,9,45,79.5,127.0,9.85,15.0,160.0,203.45,168.84
2018,11,29,10,0,135.0,165.0,9.7,15.0,222.0,291.34,243.14
2018,11,29,10,15,230.5,167.5,9.45,15.05,271.5,378.79,317.33
2018,11,29,10,30,326.0,170.0,9.2,15.1,321.0,454.54,380.94
2018,11,29,10,45,244.0,170.0,8.95,15.1,285.5,389.55,325.29
2018,11,29,11,0,162.0,170.0,8.7,15.1,250.0,311.87,259.21
2018,11,29,11,15,250.0,177.5,8.5,15.1,304.0,397.05,330.72
2018,11,29,11,30,338.0,185.0,8.3,15.1,358.0,467.92,389.46
2018,11,29,11,45,170.0,142.0,8.1,15.15,229.0,287.44,238.56
2018,11,29,12,0,2.0,99.0,7.9,15.2,100.0,94.16,73.59
2018,11,29,12,15,127.0,105.0,7.8,15.2,169.5,206.45,170.82
2018,11,29,12,30,252.0,111.0,7.7,15.2,239.0,304.08,253.74
2018,11,29,12,45,463.0,114.0,7.6,15.2,343.0,442.32,369.09
2018,11,29,13,0,674.0,117.0,7.5,15.2,447.0,560.63,464.91
2018,11,29,13,15,733.5,99.5,7.35,15.2,446.0,551.7,456.56
2018,11,29,13,30,793.0,82.0,7.2,15.2,445.0,535.7,442.14
2018,11,29,13,45,566.0,106.5,7.05,15.2,358.5,412.35,339.29
2018,11,29,14,0,339.0,131.0,6.9,15.2,272.0,300.77,245.94
2018,11,29,14,15,289.0,134.5,6.75,15.1,248.0,260.45,211.39
2018,11,29,14,30,239.0,138.0,6.6,15.0,224.0,229.48,184.58
2018,11,29,14,45,322.0,114.5,6.5,14.95,217.5,219.88,173.23
2018,11,29,15,0,405.0,91.0,6.4,14.9,211.0,204.27,155.16
2018,11,29,15,15,402.5,76.5,6.4,14.9,181.0,166.03,119.88
2018,11,29,15,30,400.0,62.0,6.4,14.9,151.0,129.15,86.33
2018,11,29,15,45,352.5,52.5,6.55,14.7,119.0,89.0,53.99
2018,11,29,16,0,305.0,43.0,6.7,14.5,87.0,55.25,30.38
2018,11,29,16,15,237.0,33.0,6.85,14.4,60.0,26.1,15.8
2018,11,29,16,30,169.0,23.0,7.0,14.3,33.0,18.29,0.0
2018,11,29,16,45,84.5,11.5,7.15,14.2,16.5,10.96,0.0
2018,11,29,17,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,13.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,7.95,13.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,13.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.2,13.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.65,13.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.7,13.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.85,13.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.7,13.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.5,13.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.4,13.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.25,13.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,7.95,13.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.8,13.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.7,12.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.65,12.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.55,12.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.5,12.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,6.8,12.6,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,6.7,12.6,2.0,0.0,0.0
2018,11,30,7,15,71.5,14.0,6.8,12.85,17.5,43.95,0.0
2018,11,30,7,30,120.0,25.0,6.9,13.1,33.0,108.31,49.63
2018,11,30,7,45,172.5,39.0,7.0,13.3,60.0,163.84,127.3
2018,11,30,8,0,225.0,53.0,7.1,13.5,87.0,215.01,175.72
2018,11,30,8,15,259.5,66.0,7.15,13.7,117.0,257.95,215.0
2018,11,30,8,30,294.0,79.0,7.2,13.9,147.0,302.69,254.86
2018,11,30,8,45,333.5,90.0,7.25,14.1,180.5,349.45,295.61
2018,11,30,9,0,373.0,101.0,7.3,14.3,214.0,397.42,336.5
2018,11,30,9,15,433.5,106.0,7.2,14.45,253.0,453.4,383.59
2018,11,30,9,30,494.0,111.0,7.1,14.6,292.0,510.58,430.76
2018,11,30,9,45,660.5,90.5,7.05,14.75,354.0,622.14,522.37
2018,11,30,10,0,827.0,70.0,7.0,14.9,416.0,726.46,603.83
2018,11,30,10,15,814.0,76.5,6.9,14.95,434.0,731.29,605.99
2018,11,30,10,30,801.0,83.0,6.8,15.0,452.0,732.64,605.82
2018,11,30,10,45,835.0,78.5,6.7,15.1,476.5,753.86,621.12
2018,11,30,11,0,869.0,74.0,6.6,15.2,501.0,765.75,629.09
2018,11,30,11,15,873.0,74.5,6.6,15.25,511.5,763.45,626.67
2018,11,30,11,30,877.0,75.0,6.6,15.3,522.0,757.82,621.86
2018,11,30,11,45,878.0,75.5,6.55,15.35,525.0,746.61,612.73
2018,11,30,12,0,879.0,76.0,6.5,15.4,528.0,732.15,601.23
2018,11,30,12,15,878.0,75.0,6.55,15.35,523.5,711.34,585.44
2018,11,30,12,30,877.0,74.0,6.6,15.3,519.0,687.51,567.34
2018,11,30,12,45,874.0,72.5,6.6,15.3,507.5,658.9,544.29
2018,11,30,13,0,871.0,71.0,6.6,15.3,496.0,627.6,518.32
2018,11,30,13,15,851.5,72.0,6.55,15.25,474.5,589.56,486.33
2018,11,30,13,30,832.0,73.0,6.5,15.2,453.0,547.06,450.33
2018,11,30,13,45,825.5,70.0,6.45,15.15,429.0,505.92,414.82
2018,11,30,14,0,819.0,67.0,6.4,15.1,405.0,463.13,377.09
2018,11,30,14,15,806.0,63.5,6.35,15.05,374.5,415.6,334.6
2018,11,30,14,30,793.0,60.0,6.3,15.0,344.0,367.43,290.58
2018,11,30,14,45,765.0,57.0,6.25,14.95,307.5,314.46,241.99
2018,11,30,15,0,737.0,54.0,6.2,14.9,271.0,262.86,194.03
2018,11,30,15,15,694.5,50.5,6.2,14.9,231.5,209.17,145.01
2018,11,30,15,30,652.0,47.0,6.2,14.9,192.0,159.03,100.51
2018,11,30,15,45,585.0,42.5,5.9,14.45,151.5,109.0,60.69
2018,11,30,16,0,518.0,38.0,5.6,14.0,111.0,64.27,30.95
2018,11,30,16,15,392.5,30.0,5.4,13.75,74.0,24.7,14.65
2018,11,30,16,30,267.0,22.0,5.2,13.5,37.0,18.35,0.0
2018,11,30,16,45,133.5,11.0,5.05,13.2,18.5,10.48,0.0
2018,11,30,17,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.25,12.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,13.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,13.45,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,13.5,2.0,0.0,0.0
2018,12,1,7,15,51.0,15.0,6.6,13.6,18.0,36.01,0.0
2018,12,1,7,30,98.0,28.0,6.7,13.7,34.0,94.91,36.03
2018,12,1,7,45,183.0,42.5,6.85,13.85,65.5,174.48,134.65
2018,12,1,8,0,268.0,57.0,7.0,14.0,97.0,243.91,199.04
2018,12,1,8,15,247.5,69.0,7.15,14.0,115.0,254.52,211.46
2018,12,1,8,30,227.0,81.0,7.3,14.0,133.0,251.63,211.17
2018,12,1,8,45,126.0,81.5,7.4,14.05,111.5,178.8,149.39
2018,12,1,9,0,25.0,82.0,7.5,14.1,90.0,102.19,82.35
2018,12,1,9,15,74.0,108.0,7.6,14.1,134.5,177.56,147.53
2018,12,1,9,30,123.0,134.0,7.7,14.1,179.0,245.07,205.31
2018,12,1,9,45,65.5,108.0,7.75,14.15,132.0,159.62,131.98
2018,12,1,10,0,8.0,82.0,7.8,14.2,85.0,82.73,65.05
2018,12,1,10,15,182.5,115.0,7.75,14.2,198.5,277.41,233.68
2018,12,1,10,30,357.0,148.0,7.7,14.2,312.0,464.73,390.6
2018,12,1,10,45,566.0,123.0,7.65,14.25,394.5,601.29,504.2
2018,12,1,11,0,775.0,98.0,7.6,14.3,477.0,726.37,603.86
2018,12,1,11,15,774.0,95.5,7.65,14.3,481.0,717.16,595.85
2018,12,1,11,30,773.0,93.0,7.7,14.3,485.0,704.94,586.0
2018,12,1,11,45,579.5,117.5,7.75,14.35,412.5,581.13,485.68
2018,12,1,12,0,386.0,142.0,7.8,14.4,340.0,451.02,376.97
2018,12,1,12,15,596.0,118.5,7.8,14.35,421.0,568.26,475.0
2018,12,1,12,30,806.0,95.0,7.8,14.3,502.0,666.25,555.02
2018,12,1,12,45,828.0,87.5,7.8,14.3,497.5,648.75,540.1
2018,12,1,13,0,850.0,80.0,7.8,14.3,493.0,627.25,521.95
2018,12,1,13,15,756.5,93.5,7.75,14.25,450.5,556.54,462.82
2018,12,1,13,30,663.0,107.0,7.7,14.2,408.0,490.85,407.29
2018,12,1,13,45,621.5,107.5,7.65,14.15,377.5,441.48,365.0
2018,12,1,14,0,580.0,108.0,7.6,14.1,347.0,393.72,323.49
2018,12,1,14,15,661.0,90.5,7.6,14.0,342.5,381.95,310.43
2018,12,1,14,30,742.0,73.0,7.6,13.9,338.0,361.53,288.43
2018,12,1,14,45,705.5,70.5,7.6,13.85,301.0,308.21,239.63
2018,12,1,15,0,669.0,68.0,7.6,13.8,264.0,257.42,192.66
2018,12,1,15,15,621.0,63.5,7.6,13.8,224.5,204.71,144.83
2018,12,1,15,30,573.0,59.0,7.6,13.8,185.0,156.27,102.09
2018,12,1,15,45,488.0,52.5,7.3,13.5,144.0,106.24,62.8
2018,12,1,16,0,403.0,46.0,7.0,13.2,103.0,65.38,35.64
2018,12,1,16,15,274.5,34.5,6.85,13.05,67.0,29.05,18.21
2018,12,1,16,30,146.0,23.0,6.7,12.9,31.0,18.3,0.0
2018,12,1,16,45,73.0,11.5,6.55,12.7,15.5,10.96,0.0
2018,12,1,17,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.35,12.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.3,12.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.05,11.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,11.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,10.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,3.1,9.65,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,3.0,9.7,2.0,0.0,0.0
2018,12,2,7,15,181.0,13.0,2.85,9.9,23.0,89.07,0.0
2018,12,2,7,30,337.0,23.0,2.7,10.1,44.0,204.15,67.12
2018,12,2,7,45,429.5,29.5,2.55,10.35,78.0,282.59,219.84
2018,12,2,8,0,522.0,36.0,2.4,10.6,112.0,351.22,287.38
2018,12,2,8,15,479.0,44.0,2.4,10.8,131.0,359.86,299.63
2018,12,2,8,30,436.0,52.0,2.4,11.0,150.0,358.71,301.68
2018,12,2,8,45,488.0,64.0,2.4,11.2,193.5,420.03,353.67
2018,12,2,9,0,540.0,76.0,2.4,11.4,237.0,482.44,404.71
2018,12,2,9,15,684.0,67.0,2.35,11.5,296.5,583.92,486.22
2018,12,2,9,30,828.0,58.0,2.3,11.6,356.0,685.77,563.07
2018,12,2,9,45,846.5,59.5,2.2,11.7,387.5,708.17,577.55
2018,12,2,10,0,865.0,61.0,2.1,11.8,419.0,734.15,595.04
2018,12,2,10,15,877.5,63.0,2.0,11.9,444.5,753.48,607.27
2018,12,2,10,30,890.0,65.0,1.9,12.0,470.0,769.72,617.13
2018,12,2,10,45,898.5,65.0,1.75,12.1,488.0,777.12,620.05
2018,12,2,11,0,907.0,65.0,1.6,12.2,506.0,781.16,620.57
2018,12,2,11,15,912.5,65.5,1.55,12.35,517.5,780.07,618.41
2018,12,2,11,30,918.0,66.0,1.5,12.5,529.0,775.49,613.92
2018,12,2,11,45,920.0,66.5,1.45,12.65,533.0,764.8,605.22
2018,12,2,12,0,922.0,67.0,1.4,12.8,537.0,750.67,594.26
2018,12,2,12,15,920.5,66.0,1.4,12.9,532.5,728.93,578.59
2018,12,2,12,30,919.0,65.0,1.4,13.0,528.0,704.06,560.74
2018,12,2,12,45,912.5,64.5,1.35,13.1,515.5,673.47,537.65
2018,12,2,13,0,906.0,64.0,1.3,13.2,503.0,640.26,511.45
2018,12,2,13,15,827.0,74.0,1.25,13.25,463.0,576.48,461.54
2018,12,2,13,30,748.0,84.0,1.2,13.3,423.0,511.95,410.63
2018,12,2,13,45,535.5,114.5,1.15,13.3,350.0,404.53,325.37
2018,12,2,14,0,323.0,145.0,1.1,13.3,277.0,302.01,243.23
2018,12,2,14,15,229.5,143.5,1.1,13.25,233.5,244.44,196.58
2018,12,2,14,30,136.0,142.0,1.1,13.2,190.0,191.35,153.39
2018,12,2,14,45,175.0,127.0,1.1,13.15,182.5,181.34,143.66
2018,12,2,15,0,214.0,112.0,1.1,13.1,175.0,169.38,131.25
2018,12,2,15,15,191.5,97.5,1.1,13.1,147.5,137.16,103.47
2018,12,2,15,30,169.0,83.0,1.1,13.1,120.0,107.27,78.04
2018,12,2,15,45,132.0,67.5,1.2,12.8,92.5,77.26,53.94
2018,12,2,16,0,95.0,52.0,1.3,12.5,65.0,51.95,34.62
2018,12,2,16,15,63.0,35.0,1.35,12.3,42.5,30.04,19.09
2018,12,2,16,30,31.0,18.0,1.4,12.1,20.0,15.85,0.0
2018,12,2,16,45,15.5,9.0,1.45,11.95,10.0,8.58,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,6,45,3.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,12,3,7,0,6.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,7,15,45.0,10.5,3.8,8.95,13.0,28.98,0.0
2018,12,3,7,30,84.0,21.0,3.9,9.4,26.0,74.51,13.52
2018,12,3,7,45,151.5,35.5,3.95,9.8,53.5,147.97,113.3
2018,12,3,8,0,219.0,50.0,4.0,10.2,81.0,206.81,169.36
2018,12,3,8,15,355.5,56.0,3.95,10.5,126.5,298.81,250.53
2018,12,3,8,30,492.0,62.0,3.9,10.8,172.0,404.34,341.27
2018,12,3,8,45,619.0,58.0,3.85,11.15,223.0,495.98,418.66
2018,12,3,9,0,746.0,54.0,3.8,11.5,274.0,588.58,494.47
2018,12,3,9,15,711.0,65.5,3.75,11.8,296.5,595.55,498.77
2018,12,3,9,30,676.0,77.0,3.7,12.1,319.0,602.58,503.18
2018,12,3,9,45,639.5,92.5,3.6,12.45,337.5,605.27,503.68
2018,12,3,10,0,603.0,108.0,3.5,12.8,356.0,603.67,500.27
2018,12,3,10,15,736.5,86.5,3.55,12.95,407.5,683.8,562.03
2018,12,3,10,30,870.0,65.0,3.6,13.1,459.0,752.98,613.24
2018,12,3,10,45,830.5,75.5,3.6,13.25,464.0,742.76,603.99
2018,12,3,11,0,791.0,86.0,3.6,13.4,469.0,722.56,587.89
2018,12,3,11,15,810.5,84.0,3.55,13.5,484.0,729.5,592.39
2018,12,3,11,30,830.0,82.0,3.5,13.6,499.0,733.06,594.26
2018,12,3,11,45,813.0,87.0,3.45,13.75,497.5,714.3,579.37
2018,12,3,12,0,796.0,92.0,3.4,13.9,496.0,692.84,562.7
2018,12,3,12,15,845.5,80.5,3.3,13.95,507.0,696.96,565.52
2018,12,3,12,30,895.0,69.0,3.2,14.0,518.0,691.72,561.21
2018,12,3,12,45,806.0,88.5,3.15,14.1,486.0,634.41,515.56
2018,12,3,13,0,717.0,108.0,3.1,14.2,454.0,576.02,468.49
2018,12,3,13,15,585.0,131.0,3.05,14.25,406.0,496.32,404.2
2018,12,3,13,30,453.0,154.0,3.0,14.3,358.0,420.11,342.13
2018,12,3,13,45,327.0,150.0,2.9,14.35,293.0,324.69,264.52
2018,12,3,14,0,201.0,146.0,2.8,14.4,228.0,245.82,199.56
2018,12,3,14,15,125.5,119.5,2.8,14.3,169.5,172.07,138.71
2018,12,3,14,30,50.0,93.0,2.8,14.2,111.0,107.55,85.19
2018,12,3,14,45,88.5,102.0,2.8,14.15,129.5,128.6,101.85
2018,12,3,15,0,127.0,111.0,2.8,14.1,148.0,142.3,111.4
2018,12,3,15,15,66.0,83.5,2.8,14.1,102.5,94.48,72.32
2018,12,3,15,30,5.0,56.0,2.8,14.1,57.0,52.8,39.11
2018,12,3,15,45,2.5,42.5,2.85,13.65,43.0,39.74,27.92
2018,12,3,16,0,0.0,29.0,2.9,13.2,29.0,26.92,16.84
2018,12,3,16,15,1.0,22.0,2.9,13.05,22.0,20.43,11.1
2018,12,3,16,30,2.0,15.0,2.9,12.9,15.0,13.92,0.0
2018,12,3,16,45,1.0,7.5,2.9,12.8,7.5,7.15,0.0
2018,12,3,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,4.85,10.45,4.5,4.29,0.0
2018,12,4,7,30,0.0,9.0,4.9,10.6,9.0,8.34,0.0
2018,12,4,7,45,0.0,16.5,5.0,10.8,16.5,15.3,6.49
2018,12,4,8,0,0.0,24.0,5.1,11.0,24.0,22.26,13.1
2018,12,4,8,15,0.0,31.5,5.1,11.25,31.5,29.24,19.36
2018,12,4,8,30,0.0,39.0,5.1,11.5,39.0,36.22,25.55
2018,12,4,8,45,1.5,60.5,5.1,11.75,61.0,58.2,44.6
2018,12,4,9,0,3.0,82.0,5.1,12.0,83.0,81.93,65.02
2018,12,4,9,15,1.5,80.0,5.05,12.35,80.5,77.41,61.01
2018,12,4,9,30,0.0,78.0,5.0,12.7,78.0,73.48,57.47
2018,12,4,9,45,0.0,65.5,4.95,13.05,65.5,60.93,46.62
2018,12,4,10,0,0.0,53.0,4.9,13.4,53.0,49.26,36.55
2018,12,4,10,15,0.0,44.5,4.85,13.7,44.5,41.35,29.71
2018,12,4,10,30,0.0,36.0,4.8,14.0,36.0,33.44,22.9
2018,12,4,10,45,0.0,38.0,4.75,14.3,38.0,35.3,24.42
2018,12,4,11,0,0.0,40.0,4.7,14.6,40.0,37.17,25.94
2018,12,4,11,15,0.0,41.5,4.65,14.8,41.5,38.57,27.07
2018,12,4,11,30,0.0,43.0,4.6,15.0,43.0,39.97,28.21
2018,12,4,11,45,0.0,50.5,4.6,15.15,50.5,46.96,34.08
2018,12,4,12,0,0.0,58.0,4.6,15.3,58.0,53.95,39.93
2018,12,4,12,15,0.0,74.5,4.4,15.3,74.5,69.35,52.86
2018,12,4,12,30,0.0,91.0,4.2,15.3,91.0,84.95,65.92
2018,12,4,12,45,0.0,88.0,4.0,15.3,88.0,82.06,63.53
2018,12,4,13,0,0.0,85.0,3.8,15.3,85.0,79.19,61.18
2018,12,4,13,15,0.0,80.5,3.75,15.2,80.5,74.95,57.72
2018,12,4,13,30,0.0,76.0,3.7,15.1,76.0,70.74,54.28
2018,12,4,13,45,0.0,72.5,3.7,15.0,72.5,67.47,51.63
2018,12,4,14,0,0.0,69.0,3.7,14.9,69.0,64.2,48.97
2018,12,4,14,15,0.0,64.5,3.85,14.8,64.5,59.99,45.51
2018,12,4,14,30,0.0,60.0,4.0,14.7,60.0,55.79,42.02
2018,12,4,14,45,0.0,54.0,4.1,14.55,54.0,50.19,37.32
2018,12,4,15,0,0.0,48.0,4.2,14.4,48.0,44.6,32.57
2018,12,4,15,15,0.0,36.5,4.2,14.4,36.5,33.88,23.37
2018,12,4,15,30,0.0,25.0,4.2,14.4,25.0,23.18,14.13
2018,12,4,15,45,0.0,20.5,4.35,14.0,20.5,19.0,10.45
2018,12,4,16,0,0.0,16.0,4.5,13.6,16.0,14.82,6.71
2018,12,4,16,15,0.0,11.5,4.4,13.35,11.5,10.65,3.05
2018,12,4,16,30,0.0,7.0,4.3,13.1,7.0,6.48,0.0
2018,12,4,16,45,0.0,3.5,4.2,12.9,3.5,3.34,0.0
2018,12,4,17,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,5,7,15,56.5,8.0,3.75,12.45,11.0,31.2,0.0
2018,12,5,7,30,113.0,16.0,3.8,12.6,22.0,85.9,0.0
2018,12,5,7,45,83.0,28.5,3.85,12.75,35.0,90.25,65.08
2018,12,5,8,0,53.0,41.0,3.9,12.9,48.0,81.95,63.19
2018,12,5,8,15,36.5,59.5,3.95,13.05,65.0,88.18,69.53
2018,12,5,8,30,20.0,78.0,4.0,13.2,82.0,100.53,80.33
2018,12,5,8,45,60.0,95.0,4.0,13.35,111.5,145.42,119.54
2018,12,5,9,0,100.0,112.0,4.0,13.5,141.0,202.72,168.67
2018,12,5,9,15,68.0,101.0,3.9,13.7,122.0,154.35,127.48
2018,12,5,9,30,36.0,90.0,3.8,13.9,103.0,117.78,95.78
2018,12,5,9,45,25.0,90.0,3.75,14.1,99.5,109.27,88.14
2018,12,5,10,0,14.0,90.0,3.7,14.3,96.0,95.45,75.96
2018,12,5,10,15,85.5,139.5,3.55,14.45,177.5,221.35,182.74
2018,12,5,10,30,157.0,189.0,3.4,14.6,259.0,334.7,275.71
2018,12,5,10,45,136.5,194.0,3.3,14.75,257.0,322.95,264.73
2018,12,5,11,0,116.0,199.0,3.2,14.9,255.0,310.79,253.88
2018,12,5,11,15,90.0,190.5,3.05,14.95,234.5,267.2,217.87
2018,12,5,11,30,64.0,182.0,2.9,15.0,214.0,235.74,191.54
2018,12,5,11,45,89.0,191.0,2.7,15.05,235.5,262.32,213.5
2018,12,5,12,0,114.0,200.0,2.5,15.1,257.0,297.74,242.01
2018,12,5,12,15,57.5,153.0,2.35,15.1,181.5,193.42,156.44
2018,12,5,12,30,1.0,106.0,2.2,15.1,106.0,100.25,78.54
2018,12,5,12,45,29.0,133.0,2.05,15.1,146.5,149.88,120.44
2018,12,5,13,0,57.0,160.0,1.9,15.1,187.0,194.15,157.02
2018,12,5,13,15,76.0,168.5,1.8,15.05,203.5,211.76,171.4
2018,12,5,13,30,95.0,177.0,1.7,15.0,220.0,227.74,184.32
2018,12,5,13,45,126.0,166.0,1.65,14.9,219.5,233.11,188.68
2018,12,5,14,0,157.0,155.0,1.6,14.8,219.0,229.74,185.61
2018,12,5,14,15,157.5,144.5,1.7,14.7,204.5,211.04,169.84
2018,12,5,14,30,158.0,134.0,1.8,14.6,190.0,192.08,153.57
2018,12,5,14,45,170.5,121.5,1.95,14.55,176.0,174.88,138.16
2018,12,5,15,0,183.0,109.0,2.1,14.5,162.0,158.36,122.79
2018,12,5,15,15,139.5,95.0,2.1,14.5,132.0,122.1,92.58
2018,12,5,15,30,96.0,81.0,2.1,14.5,102.0,92.52,68.53
2018,12,5,15,45,77.5,65.0,2.3,14.15,79.5,68.9,49.03
2018,12,5,16,0,59.0,49.0,2.5,13.8,57.0,47.55,31.89
2018,12,5,16,15,45.0,33.5,2.6,13.65,38.5,29.02,18.01
2018,12,5,16,30,31.0,18.0,2.7,13.5,20.0,15.83,0.0
2018,12,5,16,45,15.5,9.0,2.8,13.35,10.0,8.58,0.0
2018,12,5,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,6,7,15,117.5,10.5,3.7,11.05,16.5,58.8,0.0
2018,12,6,7,30,235.0,21.0,3.8,11.3,33.0,148.31,0.0
2018,12,6,7,45,358.5,29.0,3.9,11.55,67.5,242.96,181.31
2018,12,6,8,0,482.0,37.0,4.0,11.8,102.0,332.07,269.84
2018,12,6,8,15,551.5,42.5,3.95,12.05,141.5,395.58,327.99
2018,12,6,8,30,621.0,48.0,3.9,12.3,181.0,457.76,382.84
2018,12,6,8,45,666.0,51.0,3.9,12.55,219.5,509.15,427.03
2018,12,6,9,0,711.0,54.0,3.9,12.8,258.0,560.73,469.79
2018,12,6,9,15,742.5,56.5,3.8,13.1,294.0,602.16,501.96
2018,12,6,9,30,774.0,59.0,3.7,13.4,330.0,642.36,531.99
2018,12,6,9,45,797.0,60.5,3.6,13.7,361.5,673.47,554.26
2018,12,6,10,0,820.0,62.0,3.5,14.0,393.0,702.35,574.42
2018,12,6,10,15,833.0,64.0,3.35,14.25,418.0,721.82,587.03
2018,12,6,10,30,846.0,66.0,3.2,14.5,443.0,732.17,592.68
2018,12,6,10,45,854.5,66.5,3.05,14.75,461.0,740.36,596.75
2018,12,6,11,0,863.0,67.0,2.9,15.0,479.0,745.38,598.49
2018,12,6,11,15,867.5,68.5,2.75,15.2,490.5,745.31,596.66
2018,12,6,11,30,872.0,70.0,2.6,15.4,502.0,741.92,592.51
2018,12,6,11,45,873.5,70.5,2.45,15.55,506.0,731.78,583.64
2018,12,6,12,0,875.0,71.0,2.3,15.7,510.0,718.4,572.57
2018,12,6,12,15,873.5,70.0,2.2,15.8,506.0,697.97,556.87
2018,12,6,12,30,872.0,69.0,2.1,15.9,502.0,674.57,539.12
2018,12,6,12,45,867.5,69.0,2.0,16.0,491.5,647.5,517.69
2018,12,6,13,0,863.0,69.0,1.9,16.1,481.0,617.82,493.67
2018,12,6,13,15,854.0,68.0,1.8,16.1,463.0,581.92,464.79
2018,12,6,13,30,845.0,67.0,1.7,16.1,445.0,544.06,433.91
2018,12,6,13,45,831.5,66.0,1.65,16.15,420.5,503.98,400.77
2018,12,6,14,0,818.0,65.0,1.6,16.2,396.0,460.42,364.17
2018,12,6,14,15,798.5,62.5,1.55,16.15,365.0,411.78,322.87
2018,12,6,14,30,779.0,60.0,1.5,16.1,334.0,363.06,280.45
2018,12,6,14,45,750.0,58.0,1.45,16.1,299.0,311.92,235.22
2018,12,6,15,0,721.0,56.0,1.4,16.1,264.0,262.19,190.46
2018,12,6,15,15,678.5,52.0,1.4,16.1,225.0,209.12,143.46
2018,12,6,15,30,636.0,48.0,1.4,16.1,186.0,159.58,100.46
2018,12,6,15,45,569.0,42.5,1.15,15.65,146.0,109.54,61.05
2018,12,6,16,0,502.0,37.0,0.9,15.2,106.0,64.85,31.06
2018,12,6,16,15,381.0,29.0,0.9,15.05,70.5,25.9,15.36
2018,12,6,16,30,260.0,21.0,0.9,14.9,35.0,17.47,0.0
2018,12,6,16,45,130.0,10.5,0.85,14.75,17.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,7,7,15,19.0,8.5,1.75,11.7,9.5,15.95,0.0
2018,12,7,7,30,38.0,17.0,1.9,11.8,19.0,40.17,0.0
2018,12,7,7,45,91.0,32.5,2.0,11.85,43.0,102.79,73.01
2018,12,7,8,0,144.0,48.0,2.1,11.9,67.0,152.49,121.81
2018,12,7,8,15,286.5,54.5,2.1,12.15,109.5,255.04,210.59
2018,12,7,8,30,429.0,61.0,2.1,12.4,152.0,360.65,300.34
2018,12,7,8,45,401.0,76.5,2.05,12.6,175.0,370.95,309.77
2018,12,7,9,0,373.0,92.0,2.0,12.8,198.0,381.48,318.59
2018,12,7,9,15,309.5,114.5,1.85,13.0,210.0,360.68,300.72
2018,12,7,9,30,246.0,137.0,1.7,13.2,222.0,348.47,289.07
2018,12,7,9,45,304.0,141.0,1.55,13.45,256.0,397.14,328.31
2018,12,7,10,0,362.0,145.0,1.4,13.7,290.0,459.77,376.71
2018,12,7,10,15,554.0,116.5,1.25,14.0,354.5,577.5,468.11
2018,12,7,10,30,746.0,88.0,1.1,14.3,419.0,691.69,550.16
2018,12,7,10,45,809.5,77.5,0.95,14.6,450.5,724.73,569.57
2018,12,7,11,0,873.0,67.0,0.8,14.9,482.0,752.01,585.2
2018,12,7,11,15,879.0,67.5,0.85,15.15,493.5,751.89,584.46
2018,12,7,11,30,885.0,68.0,0.9,15.4,505.0,748.42,581.84
2018,12,7,11,45,887.5,67.5,0.95,15.7,509.0,737.77,574.21
2018,12,7,12,0,890.0,67.0,1.0,16.0,513.0,723.84,564.42
2018,12,7,12,15,888.5,67.0,1.1,16.05,509.5,704.44,551.9
2018,12,7,12,30,887.0,67.0,1.2,16.1,506.0,682.0,537.12
2018,12,7,12,45,883.0,66.0,1.35,16.2,495.0,653.83,517.47
2018,12,7,13,0,879.0,65.0,1.5,16.3,484.0,623.01,494.75
2018,12,7,13,15,870.5,64.5,1.55,16.3,466.0,587.59,467.36
2018,12,7,13,30,862.0,64.0,1.6,16.3,448.0,550.11,437.7
2018,12,7,13,45,849.0,62.5,1.65,16.3,423.5,507.38,403.21
2018,12,7,14,0,836.0,61.0,1.7,16.3,399.0,463.39,366.72
2018,12,7,14,15,816.0,59.0,1.65,16.2,368.0,415.79,326.15
2018,12,7,14,30,796.0,57.0,1.6,16.1,337.0,366.74,283.39
2018,12,7,14,45,768.0,54.5,1.6,16.0,301.5,314.7,237.47
2018,12,7,15,0,740.0,52.0,1.6,15.9,266.0,263.95,191.79
2018,12,7,15,15,698.0,49.0,1.6,15.9,227.0,211.1,144.68
2018,12,7,15,30,656.0,46.0,1.6,15.9,188.0,161.65,101.5
2018,12,7,15,45,589.5,41.0,1.5,15.4,148.0,111.07,61.51
2018,12,7,16,0,523.0,36.0,1.4,14.9,108.0,67.37,32.32
2018,12,7,16,15,401.0,28.5,1.45,14.65,72.0,26.04,15.49
2018,12,7,16,30,279.0,21.0,1.5,14.4,36.0,17.48,0.0
2018,12,7,16,45,139.5,10.5,1.5,14.15,18.0,10.01,0.0
2018,12,7,17,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,8,7,15,123.5,9.5,2.85,9.85,15.5,59.86,0.0
2018,12,8,7,30,247.0,19.0,2.9,10.2,31.0,149.3,0.0
2018,12,8,7,45,367.5,27.5,2.95,10.55,65.5,244.34,177.26
